Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,21,45,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,1.75,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,1.3,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,0.95,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,-0.05,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,-0.15,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,-0.25,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.45,0.3,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.55,0.95,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,15,6,15,1.5,4.5,1.9,2.2,4.5,0.0,0.0
2018,3,15,6,30,3.0,9.0,2.2,3.1,9.0,8.98,0.0
2018,3,15,6,45,180.5,25.5,2.5,4.0,48.5,192.14,140.12
2018,3,15,7,0,358.0,42.0,2.8,4.9,88.0,355.46,300.45
2018,3,15,7,15,420.5,50.0,3.0,5.35,128.0,431.03,369.82
2018,3,15,7,30,483.0,58.0,3.2,5.8,168.0,509.74,437.81
2018,3,15,7,45,375.0,89.5,3.4,6.3,187.5,467.82,403.41
2018,3,15,8,0,267.0,121.0,3.6,6.8,207.0,402.07,346.38
2018,3,15,8,15,181.0,137.0,3.7,7.1,199.5,326.41,280.6
2018,3,15,8,30,95.0,153.0,3.8,7.4,192.0,264.8,225.13
2018,3,15,8,45,161.5,172.0,3.95,7.65,248.0,350.6,298.24
2018,3,15,9,0,228.0,191.0,4.1,7.9,304.0,461.88,389.39
2018,3,15,9,15,281.0,206.5,4.15,8.1,358.0,533.32,446.12
2018,3,15,9,30,334.0,222.0,4.2,8.3,412.0,604.58,501.66
2018,3,15,9,45,286.0,227.5,4.25,8.45,397.5,559.79,463.56
2018,3,15,10,0,238.0,233.0,4.3,8.6,383.0,513.38,424.64
2018,3,15,10,15,167.5,248.0,4.35,8.65,356.0,429.08,354.9
2018,3,15,10,30,97.0,263.0,4.4,8.7,329.0,369.09,303.67
2018,3,15,10,45,49.5,198.0,4.4,8.8,231.5,226.96,186.45
2018,3,15,11,0,2.0,133.0,4.4,8.9,134.0,106.68,84.58
2018,3,15,11,15,9.0,188.5,4.5,8.9,195.0,160.4,129.64
2018,3,15,11,30,16.0,244.0,4.6,8.9,256.0,214.78,174.51
2018,3,15,11,45,25.0,262.0,4.65,8.9,281.0,254.42,207.02
2018,3,15,12,0,34.0,280.0,4.7,8.9,306.0,276.11,224.75
2018,3,15,12,15,69.5,274.5,4.8,8.9,328.0,297.03,242.91
2018,3,15,12,30,105.0,269.0,4.9,8.9,350.0,330.84,271.17
2018,3,15,12,45,158.0,275.5,5.05,8.95,395.5,368.75,302.79
2018,3,15,13,0,211.0,282.0,5.2,9.0,441.0,413.5,339.21
2018,3,15,13,15,163.0,285.5,5.15,8.9,407.0,356.87,292.34
2018,3,15,13,30,115.0,289.0,5.1,8.8,373.0,316.77,258.88
2018,3,15,13,45,160.5,277.5,5.0,8.65,390.5,321.71,263.09
2018,3,15,14,0,206.0,266.0,4.9,8.5,408.0,321.56,262.34
2018,3,15,14,15,350.0,240.0,4.8,8.45,469.0,353.4,285.88
2018,3,15,14,30,494.0,214.0,4.7,8.4,530.0,366.79,291.52
2018,3,15,14,45,371.0,187.0,4.6,8.3,416.5,269.22,210.93
2018,3,15,15,0,248.0,160.0,4.5,8.2,303.0,186.22,143.54
2018,3,15,15,15,152.5,178.5,4.5,8.2,264.5,160.98,125.11
2018,3,15,15,30,57.0,197.0,4.5,8.2,226.0,147.09,117.93
2018,3,15,15,45,56.5,180.5,4.3,8.15,207.0,128.73,103.64
2018,3,15,16,0,56.0,164.0,4.1,8.1,188.0,113.14,96.63
2018,3,15,16,15,190.0,137.0,4.0,7.9,203.0,93.64,79.48
2018,3,15,16,30,324.0,110.0,3.9,7.7,218.0,77.41,65.07
2018,3,15,16,45,324.0,95.0,3.8,7.55,188.0,68.17,56.78
2018,3,15,17,0,324.0,80.0,3.7,7.4,158.0,58.5,47.9
2018,3,15,17,15,266.5,65.0,3.65,7.15,118.5,47.93,37.99
2018,3,15,17,30,209.0,50.0,3.6,6.9,79.0,37.16,27.67
2018,3,15,17,45,133.0,33.0,3.5,6.65,48.5,24.71,15.0
2018,3,15,18,0,57.0,16.0,3.4,6.4,18.0,12.59,0.0
2018,3,15,18,15,28.5,8.0,3.45,6.35,9.0,6.29,0.0
2018,3,15,18,30,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,6.25,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,6.2,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.25,6.1,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.1,5.95,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,5.85,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,16,6,15,4.5,5.0,2.0,4.9,5.0,0.0,0.0
2018,3,16,6,30,9.0,10.0,2.2,5.1,10.0,13.56,0.0
2018,3,16,6,45,10.5,25.0,2.4,5.3,26.0,33.52,20.62
2018,3,16,7,0,12.0,40.0,2.6,5.5,42.0,50.43,38.12
2018,3,16,7,15,21.5,58.0,2.75,5.5,62.5,77.09,62.57
2018,3,16,7,30,31.0,76.0,2.9,5.5,83.0,103.62,86.7
2018,3,16,7,45,18.0,55.5,3.05,5.55,60.0,63.33,51.16
2018,3,16,8,0,5.0,35.0,3.2,5.6,37.0,31.16,22.21
2018,3,16,8,15,12.5,56.5,3.3,5.7,61.5,58.58,46.67
2018,3,16,8,30,20.0,78.0,3.4,5.8,86.0,86.57,71.28
2018,3,16,8,45,83.5,134.5,3.55,5.9,175.5,227.3,194.3
2018,3,16,9,0,147.0,191.0,3.7,6.0,265.0,357.14,303.59
2018,3,16,9,15,113.0,194.5,3.8,6.1,254.0,324.74,274.26
2018,3,16,9,30,79.0,198.0,3.9,6.2,243.0,268.82,226.11
2018,3,16,9,45,62.0,220.5,4.0,6.35,257.5,273.64,228.7
2018,3,16,10,0,45.0,243.0,4.1,6.5,272.0,277.76,230.59
2018,3,16,10,15,106.0,249.0,4.15,6.55,321.0,366.66,305.2
2018,3,16,10,30,167.0,255.0,4.2,6.6,370.0,430.56,358.15
2018,3,16,10,45,432.5,221.5,4.3,6.7,533.5,703.91,579.19
2018,3,16,11,0,698.0,188.0,4.4,6.8,697.0,929.73,750.44
2018,3,16,11,15,595.5,224.5,4.4,6.95,665.5,848.02,685.87
2018,3,16,11,30,493.0,261.0,4.4,7.1,634.0,761.04,617.53
2018,3,16,11,45,394.5,286.5,4.45,7.2,587.0,675.79,550.11
2018,3,16,12,0,296.0,312.0,4.5,7.3,540.0,575.37,470.17
2018,3,16,12,15,272.0,331.5,4.55,7.5,541.0,556.89,454.64
2018,3,16,12,30,248.0,351.0,4.6,7.7,542.0,538.08,438.51
2018,3,16,12,45,406.0,293.5,4.7,7.85,603.0,602.62,492.06
2018,3,16,13,0,564.0,236.0,4.8,8.0,664.0,639.35,522.47
2018,3,16,13,15,701.5,185.5,4.8,8.1,707.0,658.4,537.27
2018,3,16,13,30,839.0,135.0,4.8,8.2,750.0,654.55,533.16
2018,3,16,13,45,894.5,111.0,4.85,8.25,748.0,611.27,496.53
2018,3,16,14,0,950.0,87.0,4.9,8.3,746.0,565.46,456.09
2018,3,16,14,15,940.5,86.0,4.9,8.25,714.5,502.1,399.99
2018,3,16,14,30,931.0,85.0,4.9,8.2,683.0,438.07,341.73
2018,3,16,14,45,806.0,115.0,4.95,8.15,611.5,359.36,273.23
2018,3,16,15,0,681.0,145.0,5.0,8.1,540.0,290.53,214.31
2018,3,16,15,15,744.0,118.5,5.0,8.1,521.0,233.33,159.82
2018,3,16,15,30,807.0,92.0,5.0,8.1,502.0,172.85,106.73
2018,3,16,15,45,814.5,81.5,4.85,7.8,462.0,108.17,65.34
2018,3,16,16,0,822.0,71.0,4.7,7.5,422.0,64.14,52.75
2018,3,16,16,15,789.0,67.5,4.4,7.15,370.5,61.06,50.22
2018,3,16,16,30,756.0,64.0,4.1,6.8,319.0,57.98,47.6
2018,3,16,16,45,698.5,59.5,3.8,6.5,265.0,53.8,43.88
2018,3,16,17,0,641.0,55.0,3.5,6.2,211.0,45.85,36.57
2018,3,16,17,15,562.0,48.0,3.25,5.8,161.0,39.95,30.96
2018,3,16,17,30,483.0,41.0,3.0,5.4,111.0,34.16,25.21
2018,3,16,17,45,334.0,30.5,2.75,5.0,69.5,25.26,15.85
2018,3,16,18,0,185.0,20.0,2.5,4.6,28.0,16.59,0.0
2018,3,16,18,15,92.5,10.0,2.45,4.4,14.0,7.87,0.0
2018,3,16,18,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,4.05,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,3.75,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,3.45,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,3.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,2.8,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,2.65,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.35,2.05,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,2.25,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,17,6,15,13.0,7.5,1.35,3.1,8.0,0.0,0.0
2018,3,17,6,30,26.0,15.0,1.5,3.7,16.0,28.24,0.0
2018,3,17,6,45,119.0,32.5,1.65,4.3,48.0,148.84,115.2
2018,3,17,7,0,212.0,50.0,1.8,4.9,80.0,258.03,218.37
2018,3,17,7,15,421.5,53.0,1.95,5.2,143.0,435.04,372.66
2018,3,17,7,30,631.0,56.0,2.1,5.5,206.0,627.79,529.87
2018,3,17,7,45,690.0,59.5,2.2,5.8,259.5,699.54,585.28
2018,3,17,8,0,749.0,63.0,2.3,6.1,313.0,780.18,645.86
2018,3,17,8,15,705.5,80.5,2.25,6.35,345.5,791.07,650.86
2018,3,17,8,30,662.0,98.0,2.2,6.6,378.0,790.07,647.15
2018,3,17,8,45,537.5,136.0,2.2,6.8,380.5,717.63,590.28
2018,3,17,9,0,413.0,174.0,2.2,7.0,383.0,647.81,533.59
2018,3,17,9,15,353.0,174.5,2.1,7.2,364.0,591.68,487.57
2018,3,17,9,30,293.0,175.0,2.0,7.4,345.0,504.86,417.96
2018,3,17,9,45,206.0,178.0,1.95,7.55,301.0,418.15,346.54
2018,3,17,10,0,119.0,181.0,1.9,7.7,257.0,307.57,254.93
2018,3,17,10,15,61.5,121.0,1.85,7.85,160.5,183.19,151.42
2018,3,17,10,30,4.0,61.0,1.8,8.0,64.0,51.02,38.11
2018,3,17,10,45,23.0,152.0,1.75,8.2,169.0,155.56,126.65
2018,3,17,11,0,42.0,243.0,1.7,8.4,274.0,260.83,212.39
2018,3,17,11,15,39.5,266.5,1.7,8.6,296.0,278.5,225.44
2018,3,17,11,30,37.0,290.0,1.7,8.8,318.0,295.64,238.38
2018,3,17,11,45,35.5,300.5,1.7,8.95,327.5,300.36,241.61
2018,3,17,12,0,34.0,311.0,1.7,9.1,337.0,304.72,244.64
2018,3,17,12,15,22.0,249.0,1.75,9.2,266.0,232.47,186.81
2018,3,17,12,30,10.0,187.0,1.8,9.3,195.0,155.76,124.5
2018,3,17,12,45,54.0,214.5,1.85,9.35,256.0,220.35,178.57
2018,3,17,13,0,98.0,242.0,1.9,9.4,317.0,283.18,229.6
2018,3,17,13,15,320.5,250.5,1.95,9.35,488.0,440.67,356.42
2018,3,17,13,30,543.0,259.0,2.0,9.3,659.0,573.22,456.94
2018,3,17,13,45,649.5,210.5,2.05,9.3,674.0,560.37,444.95
2018,3,17,14,0,756.0,162.0,2.1,9.3,689.0,531.04,419.73
2018,3,17,14,15,774.5,147.0,2.1,9.25,667.0,476.46,373.15
2018,3,17,14,30,793.0,132.0,2.1,9.2,645.0,420.83,324.02
2018,3,17,14,45,644.0,161.0,2.1,9.1,562.0,338.33,256.19
2018,3,17,15,0,495.0,190.0,2.1,9.0,479.0,270.69,201.97
2018,3,17,15,15,318.5,207.0,2.1,9.0,388.0,209.25,156.62
2018,3,17,15,30,142.0,224.0,2.1,9.0,297.0,171.59,133.79
2018,3,17,15,45,138.5,199.0,1.9,8.8,264.5,140.79,111.09
2018,3,17,16,0,135.0,174.0,1.7,8.6,232.0,117.16,99.74
2018,3,17,16,15,181.5,144.0,1.5,8.25,212.0,100.43,85.29
2018,3,17,16,30,228.0,114.0,1.3,7.9,192.0,80.33,67.57
2018,3,17,16,45,401.0,87.5,1.05,7.5,197.0,64.13,53.11
2018,3,17,17,0,574.0,61.0,0.8,7.1,202.0,49.71,40.02
2018,3,17,17,15,518.0,52.5,0.85,6.55,157.0,43.11,33.83
2018,3,17,17,30,462.0,44.0,0.9,6.0,112.0,36.46,27.32
2018,3,17,17,45,322.0,32.5,0.95,5.45,71.0,26.86,17.44
2018,3,17,18,0,182.0,21.0,1.0,4.9,30.0,17.4,0.0
2018,3,17,18,15,91.0,10.5,1.0,4.65,15.0,8.26,0.0
2018,3,17,18,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,1.25,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,1.45,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,1.55,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,1.6,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,1.55,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,1.55,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,1.6,0.0,0.0,0.0
2018,3,18,6,15,103.0,10.0,0.4,1.9,14.5,7.87,0.0
2018,3,18,6,30,206.0,20.0,0.4,2.2,29.0,175.71,0.0
2018,3,18,6,45,334.0,30.5,0.4,2.5,68.5,309.15,245.6
2018,3,18,7,0,462.0,41.0,0.4,2.8,108.0,431.08,359.55
2018,3,18,7,15,403.5,58.5,0.45,3.45,134.0,426.72,360.2
2018,3,18,7,30,345.0,76.0,0.5,4.1,160.0,411.99,349.85
2018,3,18,7,45,256.0,105.5,0.6,4.75,176.0,364.87,310.68
2018,3,18,8,0,167.0,135.0,0.7,5.4,192.0,309.95,263.39
2018,3,18,8,15,233.5,152.5,0.75,6.15,245.0,413.81,348.0
2018,3,18,8,30,300.0,170.0,0.8,6.9,298.0,500.88,415.02
2018,3,18,8,45,383.0,170.5,0.85,7.65,353.5,608.28,495.21
2018,3,18,9,0,466.0,171.0,0.9,8.4,409.0,696.18,558.12
2018,3,18,9,15,401.0,201.0,0.95,8.8,418.0,669.66,533.82
2018,3,18,9,30,336.0,231.0,1.0,9.2,427.0,614.72,490.69
2018,3,18,9,45,237.5,268.5,1.05,9.6,411.5,530.92,424.74
2018,3,18,10,0,139.0,306.0,1.1,10.0,396.0,469.14,374.08
2018,3,18,10,15,181.0,321.0,1.05,10.25,444.0,523.09,414.91
2018,3,18,10,30,223.0,336.0,1.0,10.5,492.0,575.5,452.59
2018,3,18,10,45,272.0,338.5,0.95,10.75,535.0,642.97,500.18
2018,3,18,11,0,321.0,341.0,0.9,11.0,578.0,683.44,527.65
2018,3,18,11,15,299.0,354.5,0.8,11.15,579.0,663.54,510.22
2018,3,18,11,30,277.0,368.0,0.7,11.3,580.0,642.62,492.93
2018,3,18,11,45,301.5,366.5,0.6,11.45,599.5,648.43,495.92
2018,3,18,12,0,326.0,365.0,0.5,11.6,619.0,651.45,496.5
2018,3,18,12,15,314.0,368.0,0.45,11.5,613.0,624.9,476.63
2018,3,18,12,30,302.0,371.0,0.4,11.4,607.0,597.76,456.67
2018,3,18,12,45,249.0,375.5,0.35,11.3,568.5,526.17,404.29
2018,3,18,13,0,196.0,380.0,0.3,11.2,530.0,473.88,365.51
2018,3,18,13,15,174.0,371.5,0.4,11.1,503.0,435.24,337.99
2018,3,18,13,30,152.0,363.0,0.5,11.0,476.0,398.55,311.22
2018,3,18,13,45,146.5,350.0,0.6,10.9,456.0,369.67,290.0
2018,3,18,14,0,141.0,337.0,0.7,10.8,436.0,341.46,268.73
2018,3,18,14,15,115.0,318.0,0.7,10.7,396.5,296.23,233.64
2018,3,18,14,30,89.0,299.0,0.7,10.6,357.0,260.21,205.62
2018,3,18,14,45,68.5,271.0,0.75,10.45,314.0,223.36,176.89
2018,3,18,15,0,48.0,243.0,0.8,10.3,271.0,190.03,150.91
2018,3,18,15,15,34.5,215.5,0.8,10.3,235.0,161.94,128.81
2018,3,18,15,30,21.0,188.0,0.8,10.3,199.0,139.51,111.41
2018,3,18,15,45,36.5,171.5,0.7,9.85,188.5,121.94,97.31
2018,3,18,16,0,52.0,155.0,0.6,9.4,178.0,108.4,91.48
2018,3,18,16,15,84.5,145.5,0.65,9.05,177.0,102.15,86.42
2018,3,18,16,30,117.0,136.0,0.7,8.7,176.0,93.76,79.32
2018,3,18,16,45,118.0,107.5,0.7,8.3,142.5,76.24,63.84
2018,3,18,17,0,119.0,79.0,0.7,7.9,109.0,57.95,47.35
2018,3,18,17,15,110.0,64.0,0.75,7.65,86.5,47.35,37.54
2018,3,18,17,30,101.0,49.0,0.8,7.4,64.0,36.07,26.86
2018,3,18,17,45,63.0,32.5,0.85,7.15,40.5,24.49,15.45
2018,3,18,18,0,25.0,16.0,0.9,6.9,17.0,12.35,0.0
2018,3,18,18,15,12.5,8.0,0.9,6.75,8.5,6.29,0.0
2018,3,18,18,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,5.1,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,3.15,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,1.65,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,19,6,15,126.5,10.5,1.25,1.6,17.0,82.11,0.0
2018,3,19,6,30,253.0,21.0,1.4,2.4,34.0,208.99,0.0
2018,3,19,6,45,333.5,31.5,1.5,3.2,69.0,309.69,251.56
2018,3,19,7,0,414.0,42.0,1.6,4.0,104.0,396.95,337.01
2018,3,19,7,15,390.0,60.5,1.75,4.75,137.0,413.89,355.14
2018,3,19,7,30,366.0,79.0,1.9,5.5,170.0,432.67,371.84
2018,3,19,7,45,524.0,77.5,2.05,6.2,240.5,586.27,496.68
2018,3,19,8,0,682.0,76.0,2.2,6.9,311.0,742.96,615.94
2018,3,19,8,15,751.0,74.5,2.35,7.6,369.5,818.32,669.04
2018,3,19,8,30,820.0,73.0,2.5,8.3,428.0,901.1,726.55
2018,3,19,8,45,781.0,92.5,2.65,8.95,461.0,904.81,725.73
2018,3,19,9,0,742.0,112.0,2.8,9.6,494.0,910.5,727.14
2018,3,19,9,15,698.5,134.0,2.8,10.0,517.5,902.21,717.99
2018,3,19,9,30,655.0,156.0,2.8,10.4,541.0,888.19,705.07
2018,3,19,9,45,654.0,168.5,2.8,10.8,573.5,902.58,712.78
2018,3,19,10,0,653.0,181.0,2.8,11.2,606.0,913.41,717.76
2018,3,19,10,15,636.0,199.0,2.7,11.5,629.0,909.81,712.15
2018,3,19,10,30,619.0,217.0,2.6,11.8,652.0,902.42,703.85
2018,3,19,10,45,599.5,234.5,2.55,12.1,667.5,882.12,686.78
2018,3,19,11,0,580.0,252.0,2.5,12.4,683.0,866.93,673.36
2018,3,19,11,15,570.0,264.0,2.5,12.75,695.0,852.53,661.19
2018,3,19,11,30,560.0,276.0,2.5,13.1,707.0,835.38,647.16
2018,3,19,11,45,464.5,314.5,2.5,13.45,674.5,762.57,591.69
2018,3,19,12,0,369.0,353.0,2.5,13.8,642.0,676.3,526.68
2018,3,19,12,15,312.0,367.5,2.45,14.1,612.0,621.43,484.63
2018,3,19,12,30,255.0,382.0,2.4,14.4,582.0,568.8,443.77
2018,3,19,12,45,305.5,363.5,2.3,14.7,600.5,571.26,445.82
2018,3,19,13,0,356.0,345.0,2.2,15.0,619.0,568.91,443.55
2018,3,19,13,15,313.5,349.0,2.05,15.15,587.0,518.64,404.16
2018,3,19,13,30,271.0,353.0,1.9,15.3,555.0,471.39,367.18
2018,3,19,13,45,269.0,339.0,1.75,15.45,534.0,435.85,339.24
2018,3,19,14,0,267.0,325.0,1.6,15.6,513.0,400.4,310.91
2018,3,19,14,15,311.5,302.5,1.45,15.4,513.0,379.3,293.09
2018,3,19,14,30,356.0,280.0,1.3,15.2,513.0,353.16,270.18
2018,3,19,14,45,408.5,246.0,1.2,15.0,499.0,316.26,237.73
2018,3,19,15,0,461.0,212.0,1.1,14.8,485.0,274.44,200.26
2018,3,19,15,15,407.0,207.5,1.1,14.8,435.5,223.94,160.29
2018,3,19,15,30,353.0,203.0,1.1,14.8,386.0,181.52,129.55
2018,3,19,15,45,392.5,176.0,0.85,14.3,362.0,134.85,97.65
2018,3,19,16,0,432.0,149.0,0.6,13.8,338.0,101.81,84.18
2018,3,19,16,15,377.5,136.5,0.6,13.45,287.0,94.06,77.9
2018,3,19,16,30,323.0,124.0,0.6,13.1,236.0,87.81,72.75
2018,3,19,16,45,340.0,102.0,0.6,12.75,203.0,72.84,59.72
2018,3,19,17,0,357.0,80.0,0.6,12.4,170.0,58.8,47.28
2018,3,19,17,15,226.5,68.0,0.75,11.8,120.5,50.13,39.4
2018,3,19,17,30,96.0,56.0,0.9,11.2,71.0,40.97,30.79
2018,3,19,17,45,65.5,37.0,1.0,10.65,45.5,27.47,17.86
2018,3,19,18,0,35.0,18.0,1.1,10.1,20.0,13.79,0.0
2018,3,19,18,15,17.5,9.0,1.1,9.8,10.0,7.08,0.0
2018,3,19,18,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,3,20,6,15,1.5,3.5,0.7,6.55,3.5,3.63,0.0
2018,3,20,6,30,3.0,7.0,0.9,6.6,7.0,7.38,0.0
2018,3,20,6,45,1.5,13.0,1.15,6.65,13.0,10.9,3.48
2018,3,20,7,0,0.0,19.0,1.4,6.7,19.0,14.44,6.89
2018,3,20,7,15,0.0,23.5,1.35,6.85,23.5,17.88,10.09
2018,3,20,7,30,0.0,28.0,1.3,7.0,28.0,21.32,13.21
2018,3,20,7,45,0.0,25.5,1.25,7.15,25.5,19.42,11.53
2018,3,20,8,0,0.0,23.0,1.2,7.3,23.0,17.52,9.83
2018,3,20,8,15,0.0,39.0,1.2,7.5,39.0,29.79,20.56
2018,3,20,8,30,0.0,55.0,1.2,7.7,55.0,42.12,31.2
2018,3,20,8,45,0.0,70.5,1.2,7.9,70.5,54.12,41.42
2018,3,20,9,0,0.0,86.0,1.2,8.1,86.0,66.16,51.56
2018,3,20,9,15,0.0,86.0,1.5,8.2,86.0,66.19,51.38
2018,3,20,9,30,0.0,86.0,1.8,8.3,86.0,66.22,51.23
2018,3,20,9,45,0.0,100.0,2.1,8.4,100.0,77.51,60.66
2018,3,20,10,0,0.0,114.0,2.4,8.5,114.0,89.18,70.34
2018,3,20,10,15,0.0,110.5,2.65,8.55,110.5,86.15,67.63
2018,3,20,10,30,0.0,107.0,2.9,8.6,107.0,83.22,65.03
2018,3,20,10,45,0.5,118.5,3.2,8.65,119.0,93.16,73.31
2018,3,20,11,0,1.0,130.0,3.5,8.7,131.0,103.08,81.53
2018,3,20,11,15,1.0,128.5,3.6,8.75,129.5,101.71,80.28
2018,3,20,11,30,1.0,127.0,3.7,8.8,128.0,100.36,79.08
2018,3,20,11,45,1.0,130.5,3.75,8.9,131.5,103.08,81.27
2018,3,20,12,0,1.0,134.0,3.8,9.0,135.0,105.76,83.44
2018,3,20,12,15,0.5,110.0,3.85,9.0,110.5,85.91,66.85
2018,3,20,12,30,0.0,86.0,3.9,9.0,86.0,66.51,50.59
2018,3,20,12,45,0.0,83.5,3.95,9.0,83.5,64.55,48.97
2018,3,20,13,0,0.0,81.0,4.0,9.0,81.0,62.6,47.35
2018,3,20,13,15,0.0,72.5,3.85,9.0,72.5,55.97,41.81
2018,3,20,13,30,0.0,64.0,3.7,9.0,64.0,49.36,36.27
2018,3,20,13,45,0.0,62.5,3.6,9.0,62.5,48.17,35.32
2018,3,20,14,0,0.0,61.0,3.5,9.0,61.0,46.98,34.37
2018,3,20,14,15,0.0,67.5,3.4,9.0,67.5,51.98,38.68
2018,3,20,14,30,0.0,74.0,3.3,9.0,74.0,56.99,43.01
2018,3,20,14,45,0.0,79.5,3.2,8.95,79.5,61.21,46.72
2018,3,20,15,0,0.0,85.0,3.1,8.9,85.0,65.44,50.45
2018,3,20,15,15,0.0,89.0,3.1,8.9,89.0,68.52,53.22
2018,3,20,15,30,0.0,93.0,3.1,8.9,93.0,71.34,55.79
2018,3,20,15,45,0.0,84.5,2.95,8.7,84.5,64.94,50.53
2018,3,20,16,0,0.0,76.0,2.8,8.5,76.0,58.36,47.31
2018,3,20,16,15,0.0,72.5,2.85,8.4,72.5,55.64,45.03
2018,3,20,16,30,0.0,69.0,2.9,8.3,69.0,52.92,42.71
2018,3,20,16,45,0.0,56.0,2.95,8.2,56.0,42.88,33.65
2018,3,20,17,0,0.0,43.0,3.0,8.1,43.0,32.86,24.48
2018,3,20,17,15,0.0,33.5,2.85,7.9,33.5,25.56,17.7
2018,3,20,17,30,0.0,24.0,2.7,7.7,24.0,18.28,10.85
2018,3,20,17,45,0.0,16.5,2.55,7.55,16.5,12.55,5.26
2018,3,20,18,0,0.0,9.0,2.4,7.4,9.0,6.83,0.0
2018,3,20,18,15,0.0,4.5,2.75,7.5,4.5,3.54,0.0
2018,3,20,18,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,7.7,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.5,1.7,8.3,3.5,2.75,0.0
2018,3,21,6,30,0.0,7.0,1.7,8.6,7.0,5.3,0.0
2018,3,21,6,45,0.0,6.5,1.65,8.85,6.5,4.92,0.0
2018,3,21,7,0,0.0,6.0,1.6,9.1,6.0,4.54,0.0
2018,3,21,7,15,0.0,8.0,1.7,9.4,8.0,6.06,0.0
2018,3,21,7,30,0.0,10.0,1.8,9.7,10.0,7.59,0.99
2018,3,21,7,45,0.0,20.0,1.85,10.0,20.0,15.21,7.67
2018,3,21,8,0,0.0,30.0,1.9,10.3,30.0,22.87,14.31
2018,3,21,8,15,0.0,41.0,2.05,10.6,41.0,31.33,21.56
2018,3,21,8,30,0.0,52.0,2.2,10.9,52.0,39.81,28.75
2018,3,21,8,45,0.0,65.5,2.3,11.15,65.5,50.25,37.53
2018,3,21,9,0,0.0,79.0,2.4,11.4,79.0,60.73,46.26
2018,3,21,9,15,0.0,101.0,2.55,11.7,101.0,78.64,61.16
2018,3,21,9,30,0.0,123.0,2.7,12.0,123.0,97.41,76.6
2018,3,21,9,45,0.5,129.5,2.85,12.3,130.0,103.18,81.12
2018,3,21,10,0,1.0,136.0,3.0,12.6,137.0,108.97,85.66
2018,3,21,10,15,1.5,139.5,3.15,12.95,140.5,112.16,88.04
2018,3,21,10,30,2.0,143.0,3.3,13.3,144.0,115.37,90.43
2018,3,21,10,45,5.0,168.5,3.45,13.7,172.0,139.86,110.33
2018,3,21,11,0,8.0,194.0,3.6,14.1,200.0,164.29,129.95
2018,3,21,11,15,10.5,216.0,3.7,14.3,224.0,184.99,146.49
2018,3,21,11,30,13.0,238.0,3.8,14.5,248.0,205.41,162.69
2018,3,21,11,45,12.5,234.0,3.9,14.75,244.0,200.18,158.21
2018,3,21,12,0,12.0,230.0,4.0,15.0,240.0,195.05,153.9
2018,3,21,12,15,17.5,262.0,3.9,15.05,276.0,225.46,178.22
2018,3,21,12,30,23.0,294.0,3.8,15.1,312.0,255.05,201.62
2018,3,21,12,45,31.5,310.5,3.75,15.15,335.0,285.92,225.99
2018,3,21,13,0,40.0,327.0,3.7,15.2,358.0,301.31,238.06
2018,3,21,13,15,34.5,311.0,3.6,15.15,337.5,278.2,219.79
2018,3,21,13,30,29.0,295.0,3.5,15.1,317.0,256.15,202.42
2018,3,21,13,45,71.0,316.0,3.4,15.1,367.5,291.02,230.29
2018,3,21,14,0,113.0,337.0,3.3,15.1,418.0,319.66,252.34
2018,3,21,14,15,146.5,326.0,3.35,15.1,426.0,317.82,250.07
2018,3,21,14,30,180.0,315.0,3.4,15.1,434.0,306.55,239.79
2018,3,21,14,45,173.0,293.0,3.45,15.1,402.0,270.9,210.59
2018,3,21,15,0,166.0,271.0,3.5,15.1,370.0,236.65,182.49
2018,3,21,15,15,193.5,249.5,3.5,15.1,357.0,210.51,159.74
2018,3,21,15,30,221.0,228.0,3.5,15.1,344.0,181.26,135.67
2018,3,21,15,45,190.5,203.5,3.35,14.7,297.0,144.25,110.99
2018,3,21,16,0,160.0,179.0,3.2,14.3,250.0,120.65,100.7
2018,3,21,16,15,167.5,155.5,3.15,13.95,222.0,106.93,89.18
2018,3,21,16,30,175.0,132.0,3.1,13.6,194.0,92.69,77.03
2018,3,21,16,45,118.5,113.5,3.05,13.3,152.5,80.0,66.01
2018,3,21,17,0,62.0,95.0,3.0,13.0,111.0,68.05,55.42
2018,3,21,17,15,41.0,74.5,2.95,12.8,84.0,53.94,42.64
2018,3,21,17,30,20.0,54.0,2.9,12.6,57.0,39.65,29.48
2018,3,21,17,45,12.0,36.0,2.85,12.35,37.5,26.83,17.37
2018,3,21,18,0,4.0,18.0,2.8,12.1,18.0,13.7,0.68
2018,3,21,18,15,2.0,9.0,2.9,12.05,9.0,7.08,0.0
2018,3,21,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.5,3.35,9.95,3.5,2.75,0.0
2018,3,22,6,30,0.0,7.0,3.4,10.0,7.0,5.3,0.0
2018,3,22,6,45,0.0,11.5,3.4,10.05,11.5,8.72,1.62
2018,3,22,7,0,0.0,16.0,3.4,10.1,16.0,12.15,4.79
2018,3,22,7,15,0.0,21.5,3.5,10.2,21.5,16.35,8.56
2018,3,22,7,30,0.0,27.0,3.6,10.3,27.0,20.56,12.29
2018,3,22,7,45,0.0,31.0,3.7,10.45,31.0,23.63,14.96
2018,3,22,8,0,0.0,35.0,3.8,10.6,35.0,26.71,17.59
2018,3,22,8,15,0.0,48.5,3.9,10.7,48.5,37.1,26.5
2018,3,22,8,30,0.0,62.0,4.0,10.8,62.0,47.53,35.35
2018,3,22,8,45,4.0,88.5,4.05,10.95,90.5,72.31,56.55
2018,3,22,9,0,8.0,115.0,4.1,11.1,119.0,99.27,79.33
2018,3,22,9,15,8.5,145.5,4.25,11.15,150.0,126.86,102.21
2018,3,22,9,30,9.0,176.0,4.4,11.2,181.0,154.72,125.09
2018,3,22,9,45,36.5,207.0,4.6,11.25,231.0,229.46,187.6
2018,3,22,10,0,64.0,238.0,4.8,11.3,281.0,287.89,235.75
2018,3,22,10,15,85.5,276.0,4.9,11.3,336.0,347.12,283.57
2018,3,22,10,30,107.0,314.0,5.0,11.3,391.0,429.51,348.82
2018,3,22,10,45,162.5,325.0,5.15,11.3,446.0,490.57,398.15
2018,3,22,11,0,218.0,336.0,5.3,11.3,501.0,549.03,444.88
2018,3,22,11,15,203.0,359.0,5.35,11.3,515.0,548.76,443.19
2018,3,22,11,30,188.0,382.0,5.4,11.3,529.0,547.38,440.94
2018,3,22,11,45,182.0,382.0,5.45,11.25,525.5,530.29,427.3
2018,3,22,12,0,176.0,382.0,5.5,11.2,522.0,512.8,413.39
2018,3,22,12,15,320.5,347.0,5.55,11.25,602.0,605.28,488.54
2018,3,22,12,30,465.0,312.0,5.6,11.3,682.0,683.43,550.54
2018,3,22,12,45,532.5,277.0,5.6,11.35,697.0,675.95,545.18
2018,3,22,13,0,600.0,242.0,5.6,11.4,712.0,665.27,537.07
2018,3,22,13,15,766.5,170.5,5.6,11.45,758.0,677.8,547.46
2018,3,22,13,30,933.0,99.0,5.6,11.5,804.0,664.96,536.7
2018,3,22,13,45,940.5,92.0,5.6,11.5,784.0,609.63,489.94
2018,3,22,14,0,948.0,85.0,5.6,11.5,764.0,551.42,439.52
2018,3,22,14,15,940.5,84.0,5.55,11.4,733.5,489.03,384.23
2018,3,22,14,30,933.0,83.0,5.5,11.3,703.0,425.76,326.67
2018,3,22,14,45,922.5,81.0,5.5,11.2,665.5,360.15,266.15
2018,3,22,15,0,912.0,79.0,5.5,11.1,628.0,294.59,205.49
2018,3,22,15,15,896.0,77.0,5.5,11.1,584.0,228.35,146.58
2018,3,22,15,30,880.0,75.0,5.5,11.1,540.0,163.39,95.55
2018,3,22,15,45,860.5,72.5,5.4,10.5,493.0,99.43,61.08
2018,3,22,16,0,841.0,70.0,5.3,9.9,446.0,63.74,51.82
2018,3,22,16,15,814.0,67.0,5.15,9.4,396.0,61.08,49.72
2018,3,22,16,30,787.0,64.0,5.0,8.9,346.0,58.4,47.54
2018,3,22,16,45,743.5,60.0,4.85,8.4,293.0,54.72,44.37
2018,3,22,17,0,700.0,56.0,4.7,7.9,240.0,51.07,41.12
2018,3,22,17,15,630.0,50.0,4.55,7.3,188.0,45.55,35.99
2018,3,22,17,30,560.0,44.0,4.4,6.7,136.0,36.95,27.81
2018,3,22,17,45,422.0,35.0,4.25,6.1,90.0,29.2,20.05
2018,3,22,18,0,284.0,26.0,4.1,5.5,44.0,21.74,6.49
2018,3,22,18,15,142.0,13.0,4.0,5.2,22.0,10.23,0.0
2018,3,22,18,30,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.85,4.6,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,3.9,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,3.3,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.5,2.9,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.25,2.55,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.1,2.25,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.9,1.95,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.35,0.75,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,23,5,45,9.0,1.5,1.15,1.75,1.0,0.0,0.0
2018,3,23,6,0,18.0,3.0,1.1,2.0,2.0,0.0,0.0
2018,3,23,6,15,89.5,14.5,1.2,2.9,19.5,63.61,0.0
2018,3,23,6,30,161.0,26.0,1.3,3.8,37.0,166.55,104.06
2018,3,23,6,45,344.0,36.0,1.4,4.7,86.5,320.94,267.64
2018,3,23,7,0,527.0,46.0,1.5,5.6,136.0,483.74,407.59
2018,3,23,7,15,614.0,50.5,1.5,6.15,190.0,580.19,486.42
2018,3,23,7,30,701.0,55.0,1.5,6.7,244.0,675.91,560.45
2018,3,23,7,45,747.0,59.0,1.5,7.25,298.0,746.71,611.71
2018,3,23,8,0,793.0,63.0,1.5,7.8,352.0,817.7,660.77
2018,3,23,8,15,824.5,66.5,1.5,8.1,405.0,874.36,698.11
2018,3,23,8,30,856.0,70.0,1.5,8.4,458.0,929.36,733.23
2018,3,23,8,45,878.5,72.0,1.55,8.7,507.0,960.12,751.49
2018,3,23,9,0,901.0,74.0,1.6,9.0,556.0,999.03,775.43
2018,3,23,9,15,898.0,81.5,1.7,9.25,594.5,1016.23,785.25
2018,3,23,9,30,895.0,89.0,1.8,9.5,633.0,1029.11,792.52
2018,3,23,9,45,712.0,155.5,1.9,9.75,605.0,944.19,733.2
2018,3,23,10,0,529.0,222.0,2.0,10.0,577.0,817.68,642.76
2018,3,23,10,15,588.5,214.0,2.15,10.25,625.5,864.06,677.82
2018,3,23,10,30,648.0,206.0,2.3,10.5,674.0,917.06,714.72
2018,3,23,10,45,740.0,176.5,2.5,10.7,727.0,966.73,749.17
2018,3,23,11,0,832.0,147.0,2.7,10.9,780.0,1000.87,772.77
2018,3,23,11,15,900.0,121.5,2.85,11.05,819.0,1005.11,775.66
2018,3,23,11,30,968.0,96.0,3.0,11.2,858.0,1017.6,784.64
2018,3,23,11,45,953.5,102.5,3.2,11.35,859.5,981.13,760.22
2018,3,23,12,0,939.0,109.0,3.4,11.5,861.0,941.48,733.68
2018,3,23,12,15,819.0,158.0,3.55,11.55,814.0,862.01,678.22
2018,3,23,12,30,699.0,207.0,3.7,11.6,767.0,780.28,617.63
2018,3,23,12,45,610.5,244.0,3.8,11.6,729.5,708.44,562.76
2018,3,23,13,0,522.0,281.0,3.9,11.6,692.0,637.87,507.98
2018,3,23,13,15,402.5,320.5,4.0,11.55,633.5,547.91,437.52
2018,3,23,13,30,283.0,360.0,4.1,11.5,575.0,479.17,382.59
2018,3,23,13,45,278.0,340.5,4.2,11.4,546.5,436.96,349.42
2018,3,23,14,0,273.0,321.0,4.3,11.3,518.0,395.44,315.99
2018,3,23,14,15,442.0,254.0,4.4,11.2,556.5,399.45,316.47
2018,3,23,14,30,611.0,187.0,4.5,11.1,595.0,381.67,296.17
2018,3,23,14,45,766.0,134.0,4.55,10.95,616.5,345.33,257.68
2018,3,23,15,0,921.0,81.0,4.6,10.8,638.0,296.39,206.04
2018,3,23,15,15,905.0,78.5,4.6,10.8,593.5,229.18,146.62
2018,3,23,15,30,889.0,76.0,4.6,10.8,549.0,163.27,95.3
2018,3,23,15,45,866.0,73.0,4.55,10.3,499.5,98.22,60.93
2018,3,23,16,0,843.0,70.0,4.5,9.8,450.0,63.78,51.86
2018,3,23,16,15,811.5,66.5,4.25,9.4,397.5,60.66,49.33
2018,3,23,16,30,780.0,63.0,4.0,9.0,345.0,57.53,46.73
2018,3,23,16,45,735.0,59.0,3.8,8.6,291.5,53.8,43.52
2018,3,23,17,0,690.0,55.0,3.6,8.2,238.0,50.13,40.23
2018,3,23,17,15,616.5,49.0,3.2,7.5,186.0,44.56,35.09
2018,3,23,17,30,543.0,43.0,2.8,6.8,134.0,36.0,27.01
2018,3,23,17,45,416.0,34.5,2.4,6.15,89.5,28.71,19.73
2018,3,23,18,0,289.0,26.0,2.0,5.5,45.0,21.7,7.89
2018,3,23,18,15,152.5,14.5,1.9,5.25,23.5,11.41,0.0
2018,3,23,18,30,16.0,3.0,1.8,5.0,2.0,0.0,0.0
2018,3,23,18,45,8.0,1.5,1.75,4.75,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,24,5,45,6.0,1.0,1.0,3.9,1.0,0.0,0.0
2018,3,24,6,0,12.0,2.0,1.0,3.9,2.0,0.0,0.0
2018,3,24,6,15,129.0,16.5,1.2,4.5,25.5,88.2,0.0
2018,3,24,6,30,246.0,31.0,1.4,5.1,49.0,230.64,158.62
2018,3,24,6,45,246.0,34.0,1.6,5.65,64.5,244.73,204.62
2018,3,24,7,0,246.0,37.0,1.8,6.2,80.0,254.48,218.42
2018,3,24,7,15,148.5,54.5,1.95,6.45,83.0,192.86,166.33
2018,3,24,7,30,51.0,72.0,2.1,6.7,86.0,108.81,91.63
2018,3,24,7,45,71.0,106.0,2.25,6.95,130.0,165.66,141.42
2018,3,24,8,0,91.0,140.0,2.4,7.2,174.0,242.42,206.51
2018,3,24,8,15,65.5,156.5,2.5,7.5,182.5,217.33,183.53
2018,3,24,8,30,40.0,173.0,2.6,7.8,191.0,209.4,175.08
2018,3,24,8,45,22.5,154.5,2.65,8.05,165.0,167.13,138.31
2018,3,24,9,0,5.0,136.0,2.7,8.3,139.0,115.25,93.32
2018,3,24,9,15,167.5,155.5,2.85,8.5,258.0,350.99,294.95
2018,3,24,9,30,330.0,175.0,3.0,8.7,377.0,564.67,466.65
2018,3,24,9,45,315.5,172.0,3.15,8.95,374.5,545.29,448.99
2018,3,24,10,0,301.0,169.0,3.3,9.2,372.0,524.27,431.53
2018,3,24,10,15,207.5,217.5,3.5,9.35,360.5,453.05,371.95
2018,3,24,10,30,114.0,266.0,3.7,9.5,349.0,383.01,312.65
2018,3,24,10,45,155.0,305.5,3.85,9.65,422.0,460.42,374.39
2018,3,24,11,0,196.0,345.0,4.0,9.8,495.0,534.81,432.04
2018,3,24,11,15,336.0,321.5,4.15,9.85,585.0,657.66,529.25
2018,3,24,11,30,476.0,298.0,4.3,9.9,675.0,771.29,616.71
2018,3,24,11,45,532.0,278.5,4.45,9.9,703.5,783.19,626.49
2018,3,24,12,0,588.0,259.0,4.6,9.9,732.0,789.6,632.7
2018,3,24,12,15,741.5,195.5,4.75,9.9,792.0,837.57,671.74
2018,3,24,12,30,895.0,132.0,4.9,9.9,852.0,849.1,681.9
2018,3,24,12,45,941.5,111.0,5.05,9.85,861.5,823.73,664.13
2018,3,24,13,0,988.0,90.0,5.2,9.8,871.0,791.14,640.14
2018,3,24,13,15,863.5,139.5,5.3,9.7,812.0,708.0,573.33
2018,3,24,13,30,739.0,189.0,5.4,9.6,753.0,626.95,507.49
2018,3,24,13,45,558.0,216.0,5.45,9.5,634.5,501.95,406.62
2018,3,24,14,0,377.0,243.0,5.5,9.4,516.0,391.55,316.56
2018,3,24,14,15,350.5,236.0,5.5,9.2,481.5,345.0,277.19
2018,3,24,14,30,324.0,229.0,5.5,9.0,447.0,298.1,237.04
2018,3,24,14,45,417.5,217.0,5.5,8.8,481.5,294.0,228.41
2018,3,24,15,0,511.0,205.0,5.5,8.6,516.0,274.73,205.71
2018,3,24,15,15,612.0,162.5,5.5,8.6,509.0,226.56,158.78
2018,3,24,15,30,713.0,120.0,5.5,8.6,502.0,162.16,102.86
2018,3,24,15,45,773.0,97.5,5.3,8.1,477.5,103.21,68.52
2018,3,24,16,0,833.0,75.0,5.1,7.6,453.0,67.18,55.36
2018,3,24,16,15,802.5,71.5,4.75,7.25,401.0,64.21,52.96
2018,3,24,16,30,772.0,68.0,4.4,6.9,349.0,61.23,50.48
2018,3,24,16,45,724.5,63.0,4.1,6.55,294.5,56.82,46.63
2018,3,24,17,0,677.0,58.0,3.8,6.2,240.0,52.43,42.66
2018,3,24,17,15,578.0,52.5,3.4,5.65,184.0,43.43,34.34
2018,3,24,17,30,479.0,47.0,3.0,5.1,128.0,38.73,29.72
2018,3,24,17,45,395.0,37.0,2.6,4.5,88.5,30.65,21.68
2018,3,24,18,0,311.0,27.0,2.2,3.9,49.0,22.58,9.69
2018,3,24,18,15,165.0,15.0,2.15,3.75,25.5,11.8,0.0
2018,3,24,18,30,19.0,3.0,2.1,3.6,2.0,0.0,0.0
2018,3,24,18,45,9.5,1.5,2.0,3.45,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,3.2,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,2.85,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,2.3,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
