Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,6,15,678.0,50.0,3.1,12.85,233.0,431.02,356.11
2018,6,13,6,30,730.0,54.0,3.0,13.7,283.0,498.72,411.67
2018,6,13,6,45,765.0,57.5,2.9,14.55,334.5,558.05,458.16
2018,6,13,7,0,800.0,61.0,2.8,15.4,386.0,618.14,503.14
2018,6,13,7,15,825.5,64.0,2.7,16.2,438.0,665.09,536.1
2018,6,13,7,30,851.0,67.0,2.6,17.0,490.0,716.96,570.23
2018,6,13,7,45,870.5,69.0,2.5,17.75,540.0,761.88,598.31
2018,6,13,8,0,890.0,71.0,2.4,18.5,590.0,804.95,624.29
2018,6,13,8,15,904.0,73.0,2.35,19.4,637.5,841.26,644.9
2018,6,13,8,30,918.0,75.0,2.3,20.3,685.0,874.82,663.21
2018,6,13,8,45,929.5,76.5,2.3,21.15,728.5,902.63,677.89
2018,6,13,9,0,941.0,78.0,2.3,22.0,772.0,927.14,690.23
2018,6,13,9,15,946.0,81.5,2.3,22.8,810.0,944.47,697.89
2018,6,13,9,30,951.0,85.0,2.3,23.6,848.0,957.92,703.08
2018,6,13,9,45,954.0,88.0,2.3,24.4,880.0,965.06,704.25
2018,6,13,10,0,957.0,91.0,2.3,25.2,912.0,968.18,702.97
2018,6,13,10,15,962.0,92.0,2.3,25.8,939.0,967.07,699.69
2018,6,13,10,30,967.0,93.0,2.3,26.4,966.0,961.94,693.99
2018,6,13,10,45,970.5,93.5,2.35,27.05,986.0,950.97,685.07
2018,6,13,11,0,974.0,94.0,2.4,27.7,1006.0,936.04,673.76
2018,6,13,11,15,975.5,94.0,2.5,28.2,1018.0,915.06,659.5
2018,6,13,11,30,977.0,94.0,2.6,28.7,1030.0,890.37,642.86
2018,6,13,11,45,978.0,94.5,2.7,29.15,1036.0,862.13,624.0
2018,6,13,12,0,979.0,95.0,2.8,29.6,1042.0,830.48,602.83
2018,6,13,12,15,976.5,96.5,2.95,29.85,1039.5,793.84,578.45
2018,6,13,12,30,974.0,98.0,3.1,30.1,1037.0,754.34,550.39
2018,6,13,12,45,969.0,99.5,3.3,30.35,1026.5,710.55,518.83
2018,6,13,13,0,964.0,101.0,3.5,30.6,1016.0,664.46,484.74
2018,6,13,13,15,961.0,100.5,3.7,30.5,999.5,615.92,448.5
2018,6,13,13,30,958.0,100.0,3.9,30.4,983.0,565.32,409.48
2018,6,13,13,45,953.5,99.5,4.15,30.3,959.5,512.18,367.32
2018,6,13,14,0,949.0,99.0,4.4,30.2,936.0,457.54,322.6
2018,6,13,14,15,942.0,98.0,4.6,29.8,905.5,400.41,275.19
2018,6,13,14,30,935.0,97.0,4.8,29.4,875.0,342.52,226.36
2018,6,13,14,45,926.0,95.5,5.0,29.0,838.5,283.32,176.84
2018,6,13,15,0,917.0,94.0,5.2,28.6,802.0,224.09,129.83
2018,6,13,15,15,906.0,92.0,5.2,28.6,761.0,164.54,89.27
2018,6,13,15,30,895.0,90.0,5.2,28.6,720.0,105.69,63.87
2018,6,13,15,45,881.5,88.0,5.45,27.3,675.0,84.78,64.74
2018,6,13,16,0,868.0,86.0,5.7,26.0,630.0,83.09,63.9
2018,6,13,16,15,852.0,83.0,5.75,25.15,582.0,80.57,62.23
2018,6,13,16,30,836.0,80.0,5.8,24.3,534.0,70.26,53.99
2018,6,13,16,45,813.5,77.0,5.8,23.45,483.5,67.98,52.45
2018,6,13,17,0,791.0,74.0,5.8,22.6,433.0,65.64,50.83
2018,6,13,17,15,760.5,69.5,5.75,21.6,381.5,62.0,48.09
2018,6,13,17,30,730.0,65.0,5.7,20.6,330.0,58.28,45.22
2018,6,13,17,45,687.5,61.0,5.6,19.65,280.0,54.75,42.4
2018,6,13,18,0,645.0,57.0,5.5,18.7,230.0,47.3,36.03
2018,6,13,18,15,580.0,50.5,5.4,17.75,182.0,41.9,31.29
2018,6,13,18,30,515.0,44.0,5.3,16.8,134.0,36.55,26.38
2018,6,13,18,45,412.5,36.5,5.2,15.9,94.0,30.23,20.38
2018,6,13,19,0,310.0,29.0,5.1,15.0,54.0,24.09,12.89
2018,6,13,19,15,176.0,17.0,5.05,14.4,29.5,13.38,0.0
2018,6,13,19,30,42.0,5.0,5.0,13.8,5.0,3.93,0.0
2018,6,13,19,45,21.0,2.5,5.0,13.2,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,11.15,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,10.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,9.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,9.4,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,9.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.3,8.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,8.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,8.65,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,8.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,8.75,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,6,14,4,45,68.0,8.0,4.15,9.05,10.5,6.29,0.0
2018,6,14,5,0,136.0,16.0,4.2,9.2,21.0,47.01,0.0
2018,6,14,5,15,269.5,27.0,4.2,9.65,54.5,128.75,82.85
2018,6,14,5,30,403.0,38.0,4.2,10.1,88.0,207.79,160.76
2018,6,14,5,45,488.5,45.0,4.25,10.6,132.5,275.06,222.41
2018,6,14,6,0,574.0,52.0,4.3,11.1,177.0,350.29,289.5
2018,6,14,6,15,629.5,57.0,4.25,11.55,226.5,414.93,346.23
2018,6,14,6,30,685.0,62.0,4.2,12.0,276.0,481.09,402.17
2018,6,14,6,45,723.5,65.5,4.15,12.5,327.5,540.82,450.74
2018,6,14,7,0,762.0,69.0,4.1,13.0,379.0,601.62,498.31
2018,6,14,7,15,790.5,72.5,4.0,13.5,431.0,656.07,539.24
2018,6,14,7,30,819.0,76.0,3.9,14.0,483.0,710.01,577.18
2018,6,14,7,45,841.0,78.5,3.85,14.5,533.5,749.35,603.18
2018,6,14,8,0,863.0,81.0,3.8,15.0,584.0,794.02,632.68
2018,6,14,8,15,879.0,82.5,3.75,15.55,631.0,830.62,655.59
2018,6,14,8,30,895.0,84.0,3.7,16.1,678.0,864.66,676.34
2018,6,14,8,45,907.5,86.0,3.65,16.65,722.0,893.36,693.04
2018,6,14,9,0,920.0,88.0,3.6,17.2,766.0,918.84,707.35
2018,6,14,9,15,930.5,88.5,3.6,17.75,805.0,937.52,717.17
2018,6,14,9,30,941.0,89.0,3.6,18.3,844.0,952.59,724.57
2018,6,14,9,45,950.0,89.0,3.6,18.85,877.5,962.04,728.2
2018,6,14,10,0,959.0,89.0,3.6,19.4,911.0,967.61,729.33
2018,6,14,10,15,964.5,90.0,3.75,19.85,938.5,967.04,727.7
2018,6,14,10,30,970.0,91.0,3.9,20.3,966.0,962.44,723.46
2018,6,14,10,45,974.0,91.5,4.0,20.75,986.5,951.97,715.07
2018,6,14,11,0,978.0,92.0,4.1,21.2,1007.0,937.52,704.09
2018,6,14,11,15,980.0,92.5,4.25,21.45,1020.0,917.44,690.15
2018,6,14,11,30,982.0,93.0,4.4,21.7,1033.0,893.58,673.64
2018,6,14,11,45,982.5,93.0,4.5,21.95,1038.5,864.47,653.45
2018,6,14,12,0,983.0,93.0,4.6,22.2,1044.0,831.97,630.9
2018,6,14,12,15,981.5,94.0,4.75,22.25,1042.0,795.62,605.8
2018,6,14,12,30,980.0,95.0,4.9,22.3,1040.0,756.34,576.7
2018,6,14,12,45,976.5,95.5,5.05,22.3,1030.0,712.62,543.71
2018,6,14,13,0,973.0,96.0,5.2,22.3,1020.0,666.48,508.0
2018,6,14,13,15,970.0,96.0,5.3,22.15,1003.5,618.01,469.61
2018,6,14,13,30,967.0,96.0,5.4,22.0,987.0,567.45,428.43
2018,6,14,13,45,962.5,95.0,5.5,21.8,963.5,513.6,383.54
2018,6,14,14,0,958.0,94.0,5.6,21.6,940.0,458.23,336.11
2018,6,14,14,15,952.0,93.0,5.6,21.3,910.0,401.06,286.11
2018,6,14,14,30,946.0,92.0,5.6,21.0,880.0,343.0,234.73
2018,6,14,14,45,938.5,90.0,5.6,20.7,844.0,283.29,182.59
2018,6,14,15,0,931.0,88.0,5.6,20.4,808.0,223.38,133.08
2018,6,14,15,15,921.0,86.0,5.6,20.4,767.0,163.22,90.57
2018,6,14,15,30,911.0,84.0,5.6,20.4,726.0,103.64,63.77
2018,6,14,15,45,898.0,82.5,5.5,19.65,681.0,81.95,64.4
2018,6,14,16,0,885.0,81.0,5.4,18.9,636.0,80.48,63.54
2018,6,14,16,15,869.0,78.0,5.3,18.45,587.5,77.85,61.62
2018,6,14,16,30,853.0,75.0,5.2,18.0,539.0,75.08,59.55
2018,6,14,16,45,831.0,72.0,5.1,17.6,488.5,72.02,57.22
2018,6,14,17,0,809.0,69.0,5.0,17.2,438.0,62.4,49.14
2018,6,14,17,15,779.0,65.5,4.95,16.65,386.0,59.36,46.76
2018,6,14,17,30,749.0,62.0,4.9,16.1,334.0,56.28,44.3
2018,6,14,17,45,706.0,57.5,4.8,15.5,283.0,52.23,40.91
2018,6,14,18,0,663.0,53.0,4.7,14.9,232.0,48.18,37.4
2018,6,14,18,15,597.0,48.0,4.55,14.3,184.0,43.51,33.2
2018,6,14,18,30,531.0,43.0,4.4,13.7,136.0,35.86,26.16
2018,6,14,18,45,425.0,36.0,4.25,13.1,95.5,29.87,20.37
2018,6,14,19,0,319.0,29.0,4.1,12.5,55.0,24.1,13.24
2018,6,14,19,15,181.5,17.0,4.05,12.15,30.0,13.38,0.0
2018,6,14,19,30,44.0,5.0,4.0,11.8,5.0,3.93,0.0
2018,6,14,19,45,22.0,2.5,3.95,11.4,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,8.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,8.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,15,4,45,63.5,8.5,3.85,9.05,10.5,6.69,0.0
2018,6,15,5,0,127.0,17.0,4.0,9.3,21.0,45.4,0.0
2018,6,15,5,15,258.0,27.5,4.15,9.75,54.0,125.17,80.28
2018,6,15,5,30,389.0,38.0,4.3,10.2,87.0,202.19,156.29
2018,6,15,5,45,476.0,44.5,4.45,10.7,130.5,268.74,217.28
2018,6,15,6,0,563.0,51.0,4.6,11.2,174.0,343.36,283.99
2018,6,15,6,15,618.0,56.5,4.6,11.7,223.0,407.67,340.61
2018,6,15,6,30,673.0,62.0,4.6,12.2,272.0,473.54,396.57
2018,6,15,6,45,711.5,66.0,4.65,12.75,323.0,533.26,445.61
2018,6,15,7,0,750.0,70.0,4.7,13.3,374.0,594.11,493.85
2018,6,15,7,15,777.0,73.0,4.75,13.8,424.5,646.48,534.0
2018,6,15,7,30,804.0,76.0,4.8,14.3,475.0,698.24,571.45
2018,6,15,7,45,824.5,78.5,4.85,14.8,524.5,743.44,602.82
2018,6,15,8,0,845.0,81.0,4.9,15.3,574.0,778.95,626.42
2018,6,15,8,15,860.5,83.5,4.9,15.7,620.5,815.8,650.75
2018,6,15,8,30,876.0,86.0,4.9,16.1,667.0,850.11,672.9
2018,6,15,8,45,887.5,88.0,4.95,16.55,709.5,877.59,690.07
2018,6,15,9,0,899.0,90.0,5.0,17.0,752.0,901.89,704.92
2018,6,15,9,15,906.0,92.5,5.05,17.35,789.5,919.31,715.13
2018,6,15,9,30,913.0,95.0,5.1,17.7,827.0,933.1,722.85
2018,6,15,9,45,918.0,98.0,5.1,18.05,859.5,941.81,726.74
2018,6,15,10,0,923.0,101.0,5.1,18.4,892.0,946.63,728.03
2018,6,15,10,15,929.0,101.5,5.15,18.6,919.0,946.01,726.42
2018,6,15,10,30,935.0,102.0,5.2,18.8,946.0,941.49,722.23
2018,6,15,10,45,939.5,102.0,5.3,19.05,966.0,931.26,714.36
2018,6,15,11,0,944.0,102.0,5.4,19.3,986.0,917.18,703.88
2018,6,15,11,15,947.0,102.0,5.45,19.3,999.0,898.01,690.28
2018,6,15,11,30,950.0,102.0,5.5,19.3,1012.0,875.17,674.13
2018,6,15,11,45,952.0,102.0,5.6,19.35,1018.5,847.98,655.0
2018,6,15,12,0,954.0,102.0,5.7,19.4,1025.0,817.44,633.4
2018,6,15,12,15,953.0,102.5,5.8,19.25,1023.0,781.92,607.8
2018,6,15,12,30,952.0,103.0,5.9,19.1,1021.0,743.55,578.61
2018,6,15,12,45,949.0,104.0,6.0,19.0,1012.0,701.59,545.89
2018,6,15,13,0,946.0,105.0,6.1,18.9,1003.0,657.24,510.55
2018,6,15,13,15,944.0,103.5,6.15,18.65,987.0,609.42,471.79
2018,6,15,13,30,942.0,102.0,6.2,18.4,971.0,559.51,430.27
2018,6,15,13,45,938.0,101.0,6.25,18.15,948.0,507.14,385.59
2018,6,15,14,0,934.0,100.0,6.3,17.9,925.0,453.25,338.44
2018,6,15,14,15,929.0,98.5,6.35,17.55,896.0,397.38,288.71
2018,6,15,14,30,924.0,97.0,6.4,17.2,867.0,340.55,237.54
2018,6,15,14,45,917.0,95.0,6.4,16.85,832.0,282.2,185.67
2018,6,15,15,0,910.0,93.0,6.4,16.5,797.0,223.61,136.37
2018,6,15,15,15,899.5,91.0,6.4,16.5,756.5,164.6,93.86
2018,6,15,15,30,889.0,89.0,6.4,16.5,716.0,106.24,66.86
2018,6,15,15,45,877.5,86.0,6.25,15.7,671.5,83.47,66.74
2018,6,15,16,0,866.0,83.0,6.1,14.9,627.0,81.21,65.2
2018,6,15,16,15,851.5,79.5,6.0,14.55,579.5,78.37,63.04
2018,6,15,16,30,837.0,76.0,5.9,14.2,532.0,75.36,60.71
2018,6,15,16,45,816.0,73.0,5.75,13.85,482.5,65.25,52.12
2018,6,15,17,0,795.0,70.0,5.6,13.5,433.0,62.84,50.26
2018,6,15,17,15,765.0,66.5,5.45,13.1,382.0,59.85,47.87
2018,6,15,17,30,735.0,63.0,5.3,12.7,331.0,56.83,45.4
2018,6,15,17,45,692.0,58.5,5.15,12.3,280.5,52.82,41.98
2018,6,15,18,0,649.0,54.0,5.0,11.9,230.0,48.83,38.45
2018,6,15,18,15,580.5,49.5,4.8,11.5,182.5,41.13,31.45
2018,6,15,18,30,512.0,45.0,4.6,11.1,135.0,37.3,27.75
2018,6,15,18,45,403.0,37.5,4.4,10.65,95.0,30.98,21.58
2018,6,15,19,0,294.0,30.0,4.2,10.2,55.0,24.85,14.14
2018,6,15,19,15,165.5,18.0,4.1,9.95,30.5,14.16,0.0
2018,6,15,19,30,37.0,6.0,4.0,9.7,6.0,4.72,0.0
2018,6,15,19,45,18.5,3.0,3.9,9.45,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,16,4,45,55.5,8.5,1.9,9.2,10.5,0.0,0.0
2018,6,16,5,0,111.0,17.0,2.1,9.4,21.0,41.26,0.0
2018,6,16,5,15,238.0,29.0,2.2,9.8,53.5,119.6,76.36
2018,6,16,5,30,365.0,41.0,2.3,10.2,86.0,195.46,150.59
2018,6,16,5,45,456.5,48.0,2.4,10.6,130.0,263.56,212.06
2018,6,16,6,0,548.0,55.0,2.5,11.0,174.0,340.03,279.39
2018,6,16,6,15,605.5,60.0,2.5,11.5,223.0,404.52,335.18
2018,6,16,6,30,663.0,65.0,2.5,12.0,272.0,472.96,392.07
2018,6,16,6,45,704.0,68.5,2.5,12.5,323.0,530.71,438.46
2018,6,16,7,0,745.0,72.0,2.5,13.0,374.0,592.4,486.11
2018,6,16,7,15,773.0,75.5,2.45,13.6,425.0,645.88,525.32
2018,6,16,7,30,801.0,79.0,2.4,14.2,476.0,698.85,561.84
2018,6,16,7,45,822.5,81.5,2.4,14.8,526.0,744.77,592.02
2018,6,16,8,0,844.0,84.0,2.4,15.4,576.0,780.92,614.55
2018,6,16,8,15,860.5,85.5,2.45,16.05,622.5,817.46,637.3
2018,6,16,8,30,877.0,87.0,2.5,16.7,669.0,851.53,657.99
2018,6,16,8,45,889.5,89.0,2.5,17.35,712.0,879.92,674.12
2018,6,16,9,0,902.0,91.0,2.5,18.0,755.0,905.17,687.97
2018,6,16,9,15,910.0,93.5,2.6,18.6,793.5,923.55,698.1
2018,6,16,9,30,918.0,96.0,2.7,19.2,832.0,938.3,705.86
2018,6,16,9,45,923.5,98.5,2.8,19.8,864.5,947.0,709.63
2018,6,16,10,0,929.0,101.0,2.9,20.4,897.0,951.83,710.94
2018,6,16,10,15,935.0,101.5,3.05,20.85,924.0,951.23,709.54
2018,6,16,10,30,941.0,102.0,3.2,21.3,951.0,946.72,705.63
2018,6,16,10,45,945.5,102.5,3.35,21.75,971.5,936.93,698.26
2018,6,16,11,0,950.0,103.0,3.5,22.2,992.0,923.25,688.35
2018,6,16,11,15,953.0,102.5,3.7,22.5,1005.0,903.56,675.09
2018,6,16,11,30,956.0,102.0,3.9,22.8,1018.0,880.19,659.3
2018,6,16,11,45,957.5,102.5,4.1,23.05,1024.5,852.91,640.85
2018,6,16,12,0,959.0,103.0,4.3,23.3,1031.0,822.26,619.94
2018,6,16,12,15,958.5,103.5,4.55,23.35,1029.5,786.96,595.77
2018,6,16,12,30,958.0,104.0,4.8,23.4,1028.0,748.77,568.19
2018,6,16,12,45,955.0,104.5,5.05,23.4,1018.5,706.22,536.65
2018,6,16,13,0,952.0,105.0,5.3,23.4,1009.0,661.27,502.31
2018,6,16,13,15,949.0,104.5,5.5,23.2,993.0,613.38,464.87
2018,6,16,13,30,946.0,104.0,5.7,23.0,977.0,563.47,424.62
2018,6,16,13,45,942.0,103.0,5.95,22.75,954.0,510.9,381.15
2018,6,16,14,0,938.0,102.0,6.2,22.5,931.0,456.82,335.05
2018,6,16,14,15,932.0,100.5,6.35,22.05,901.5,400.38,286.04
2018,6,16,14,30,926.0,99.0,6.5,21.6,872.0,343.1,235.59
2018,6,16,14,45,918.0,98.0,6.65,21.15,837.0,285.04,184.94
2018,6,16,15,0,910.0,97.0,6.8,20.7,802.0,226.82,136.77
2018,6,16,15,15,899.0,95.0,6.8,20.7,761.0,167.71,94.72
2018,6,16,15,30,888.0,93.0,6.8,20.7,720.0,109.28,67.82
2018,6,16,15,45,876.0,90.5,6.95,19.45,676.0,86.1,67.99
2018,6,16,16,0,864.0,88.0,7.1,18.2,632.0,84.2,66.93
2018,6,16,16,15,848.5,85.5,7.1,17.5,585.0,82.06,65.48
2018,6,16,16,30,833.0,83.0,7.1,16.8,538.0,72.19,57.33
2018,6,16,16,45,810.5,80.0,7.05,16.15,488.0,69.98,55.78
2018,6,16,17,0,788.0,77.0,7.0,15.5,438.0,67.72,54.15
2018,6,16,17,15,756.0,73.5,6.9,14.85,386.5,64.88,51.97
2018,6,16,17,30,724.0,70.0,6.8,14.2,335.0,62.02,49.73
2018,6,16,17,45,677.0,66.0,6.75,13.55,284.0,54.07,42.87
2018,6,16,18,0,630.0,62.0,6.7,12.9,233.0,50.85,40.1
2018,6,16,18,15,559.0,56.0,6.45,12.35,185.0,45.93,35.64
2018,6,16,18,30,488.0,50.0,6.2,11.8,137.0,41.13,31.07
2018,6,16,18,45,375.5,41.5,5.95,11.25,96.0,34.14,24.29
2018,6,16,19,0,263.0,33.0,5.7,10.7,55.0,27.33,16.18
2018,6,16,19,15,146.0,19.5,5.55,10.4,30.5,15.34,0.0
2018,6,16,19,30,29.0,6.0,5.4,10.1,6.0,4.72,0.0
2018,6,16,19,45,14.5,3.0,5.3,9.75,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,9.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,9.15,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,9.1,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,9.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,17,4,45,35.0,8.5,2.15,10.05,9.5,0.0,0.0
2018,6,17,5,0,70.0,17.0,2.2,10.2,19.0,30.89,0.0
2018,6,17,5,15,178.5,30.5,2.25,10.45,49.5,102.6,64.95
2018,6,17,5,30,287.0,44.0,2.3,10.7,80.0,168.68,129.71
2018,6,17,5,45,326.0,55.0,2.35,10.95,112.5,212.41,170.87
2018,6,17,6,0,365.0,66.0,2.4,11.2,145.0,260.06,214.17
2018,6,17,6,15,373.0,80.5,2.45,11.5,179.5,298.83,248.82
2018,6,17,6,30,381.0,95.0,2.5,11.8,214.0,337.44,281.94
2018,6,17,6,45,497.5,97.0,2.5,12.05,281.0,436.21,363.18
2018,6,17,7,0,614.0,99.0,2.5,12.3,348.0,537.96,444.05
2018,6,17,7,15,670.5,99.0,2.45,12.55,404.0,602.75,493.31
2018,6,17,7,30,727.0,99.0,2.4,12.8,460.0,669.19,542.51
2018,6,17,7,45,695.5,118.0,2.35,13.1,492.0,690.47,555.3
2018,6,17,8,0,664.0,137.0,2.3,13.4,524.0,706.54,564.18
2018,6,17,8,15,633.0,161.0,2.25,14.0,554.0,723.12,572.42
2018,6,17,8,30,602.0,185.0,2.2,14.6,584.0,734.67,576.83
2018,6,17,8,45,684.0,165.5,2.15,15.2,647.0,797.46,619.93
2018,6,17,9,0,766.0,146.0,2.1,15.8,710.0,852.46,654.52
2018,6,17,9,15,812.5,134.0,2.0,16.3,760.0,889.19,675.62
2018,6,17,9,30,859.0,122.0,1.9,16.8,810.0,910.71,686.18
2018,6,17,9,45,879.0,117.5,1.85,17.35,846.5,925.18,692.5
2018,6,17,10,0,899.0,113.0,1.8,17.9,883.0,936.14,696.57
2018,6,17,10,15,906.0,113.0,1.8,18.35,910.0,935.93,694.24
2018,6,17,10,30,913.0,113.0,1.8,18.8,937.0,931.92,689.66
2018,6,17,10,45,918.5,112.5,1.8,19.2,957.0,922.28,681.68
2018,6,17,11,0,924.0,112.0,1.8,19.6,977.0,908.85,671.39
2018,6,17,11,15,927.5,112.0,1.85,20.0,990.5,890.4,658.48
2018,6,17,11,30,931.0,112.0,1.9,20.4,1004.0,868.32,643.24
2018,6,17,11,45,933.5,111.5,1.95,20.8,1010.5,841.53,624.88
2018,6,17,12,0,936.0,111.0,2.0,21.2,1017.0,811.45,604.29
2018,6,17,12,15,936.5,111.0,2.05,21.5,1016.0,777.16,580.07
2018,6,17,12,30,937.0,111.0,2.1,21.8,1015.0,740.01,552.77
2018,6,17,12,45,935.5,111.0,2.15,22.1,1006.5,698.84,522.03
2018,6,17,13,0,934.0,111.0,2.2,22.4,998.0,655.23,488.79
2018,6,17,13,15,932.0,109.5,2.25,22.55,982.0,607.99,452.33
2018,6,17,13,30,930.0,108.0,2.3,22.7,966.0,558.68,413.24
2018,6,17,13,45,926.0,106.0,2.35,22.85,943.0,506.24,370.63
2018,6,17,14,0,922.0,104.0,2.4,23.0,920.0,452.33,325.62
2018,6,17,14,15,916.5,102.5,2.45,23.1,891.0,396.96,278.42
2018,6,17,14,30,911.0,101.0,2.5,23.2,862.0,340.7,229.8
2018,6,17,14,45,903.5,99.0,2.55,23.25,827.0,282.99,180.51
2018,6,17,15,0,896.0,97.0,2.6,23.3,792.0,225.1,133.52
2018,6,17,15,15,885.0,95.5,2.6,23.3,751.5,167.15,93.16
2018,6,17,15,30,874.0,94.0,2.6,23.3,711.0,109.88,67.2
2018,6,17,15,45,860.5,91.5,2.75,23.1,666.5,86.25,67.01
2018,6,17,16,0,847.0,89.0,2.9,22.9,622.0,84.35,65.71
2018,6,17,16,15,829.0,86.0,3.05,22.6,574.0,73.64,56.99
2018,6,17,16,30,811.0,83.0,3.2,22.3,526.0,71.67,55.59
2018,6,17,16,45,787.0,79.5,3.3,22.0,476.0,69.12,53.7
2018,6,17,17,0,763.0,76.0,3.4,21.7,426.0,66.51,51.74
2018,6,17,17,15,729.5,72.5,3.55,21.05,375.0,63.66,49.61
2018,6,17,17,30,696.0,69.0,3.7,20.4,324.0,60.8,47.43
2018,6,17,17,45,649.5,65.0,3.9,19.75,274.5,52.96,40.83
2018,6,17,18,0,603.0,61.0,4.1,19.1,225.0,49.78,38.16
2018,6,17,18,15,536.0,54.0,4.25,18.15,178.0,44.15,33.24
2018,6,17,18,30,469.0,47.0,4.4,17.2,131.0,38.56,28.14
2018,6,17,18,45,368.0,38.5,4.5,16.25,92.0,31.58,21.59
2018,6,17,19,0,267.0,30.0,4.6,15.3,53.0,24.72,13.89
2018,6,17,19,15,150.5,17.5,4.65,14.6,29.0,13.77,0.0
2018,6,17,19,30,34.0,5.0,4.7,13.9,5.0,3.93,0.0
2018,6,17,19,45,17.0,2.5,4.75,13.15,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,18,4,45,32.0,5.5,2.55,9.8,6.5,0.0,0.0
2018,6,18,5,0,64.0,11.0,2.8,10.1,13.0,24.61,0.0
2018,6,18,5,15,159.0,22.5,2.9,10.65,39.0,86.01,53.16
2018,6,18,5,30,254.0,34.0,3.0,11.2,65.0,144.12,110.06
2018,6,18,5,45,236.0,43.0,3.1,11.75,82.0,160.12,128.07
2018,6,18,6,0,218.0,52.0,3.2,12.3,99.0,174.06,142.64
2018,6,18,6,15,115.5,73.0,3.15,12.85,98.5,132.83,108.89
2018,6,18,6,30,13.0,94.0,3.1,13.4,98.0,83.85,66.42
2018,6,18,6,45,46.5,124.5,3.05,13.95,142.5,141.35,115.37
2018,6,18,7,0,80.0,155.0,3.0,14.5,187.0,194.89,159.97
2018,6,18,7,15,203.5,169.0,2.95,15.1,266.0,325.25,267.52
2018,6,18,7,30,327.0,183.0,2.9,15.7,345.0,437.11,356.54
2018,6,18,7,45,534.5,147.0,2.8,16.3,444.0,587.15,473.09
2018,6,18,8,0,742.0,111.0,2.7,16.9,543.0,736.14,581.94
2018,6,18,8,15,793.5,103.0,2.7,17.5,599.0,789.39,616.01
2018,6,18,8,30,845.0,95.0,2.7,18.1,655.0,832.15,642.7
2018,6,18,8,45,858.5,96.5,2.7,18.7,697.5,860.24,658.82
2018,6,18,9,0,872.0,98.0,2.7,19.3,740.0,885.34,672.85
2018,6,18,9,15,879.0,101.5,2.75,19.8,777.5,903.48,682.72
2018,6,18,9,30,886.0,105.0,2.8,20.3,815.0,918.05,690.25
2018,6,18,9,45,890.5,108.0,2.85,20.85,846.5,926.15,693.38
2018,6,18,10,0,895.0,111.0,2.9,21.4,878.0,930.47,694.12
2018,6,18,10,15,901.5,112.0,2.95,21.9,905.0,930.87,692.5
2018,6,18,10,30,908.0,113.0,3.0,22.4,932.0,927.45,688.49
2018,6,18,10,45,913.0,113.5,3.1,22.85,952.5,918.39,681.33
2018,6,18,11,0,918.0,114.0,3.2,23.3,973.0,905.53,671.76
2018,6,18,11,15,921.0,114.5,3.35,23.7,986.5,887.22,659.03
2018,6,18,11,30,924.0,115.0,3.5,24.1,1000.0,865.31,643.87
2018,6,18,11,45,851.0,164.5,3.6,24.45,983.5,831.53,620.18
2018,6,18,12,0,778.0,214.0,3.7,24.8,967.0,783.89,584.57
2018,6,18,12,15,730.0,246.5,3.85,24.95,952.0,750.01,559.22
2018,6,18,12,30,682.0,279.0,4.0,25.1,937.0,706.62,527.05
2018,6,18,12,45,678.0,274.0,4.15,25.25,923.5,665.0,496.54
2018,6,18,13,0,674.0,269.0,4.3,25.4,910.0,622.03,464.36
2018,6,18,13,15,679.5,265.0,4.4,25.35,902.0,583.88,435.05
2018,6,18,13,30,685.0,261.0,4.5,25.3,894.0,543.77,403.55
2018,6,18,13,45,728.5,227.0,4.65,25.25,885.0,499.09,367.7
2018,6,18,14,0,772.0,193.0,4.8,25.2,876.0,450.99,327.6
2018,6,18,14,15,816.0,159.5,4.85,24.95,860.0,397.52,281.84
2018,6,18,14,30,860.0,126.0,4.9,24.7,844.0,342.19,233.15
2018,6,18,14,45,854.0,121.5,4.95,24.5,809.5,285.98,185.09
2018,6,18,15,0,848.0,117.0,5.0,24.3,775.0,229.5,139.13
2018,6,18,15,15,861.5,104.5,5.0,24.3,743.0,170.57,96.57
2018,6,18,15,30,875.0,92.0,5.0,24.3,711.0,109.52,66.35
2018,6,18,15,45,861.5,89.5,5.05,23.55,666.5,85.1,65.99
2018,6,18,16,0,848.0,87.0,5.1,22.8,622.0,83.17,64.79
2018,6,18,16,15,831.5,84.0,5.15,22.3,574.5,80.71,63.05
2018,6,18,16,30,815.0,81.0,5.2,21.8,527.0,70.41,54.65
2018,6,18,16,45,792.5,77.5,5.2,21.25,477.5,67.85,52.79
2018,6,18,17,0,770.0,74.0,5.2,20.7,428.0,65.2,50.83
2018,6,18,17,15,739.5,70.5,5.15,20.0,377.5,62.35,48.69
2018,6,18,17,30,709.0,67.0,5.1,19.3,327.0,59.47,46.48
2018,6,18,17,45,666.0,62.5,5.0,18.6,277.5,55.61,43.35
2018,6,18,18,0,623.0,58.0,4.9,17.9,228.0,47.76,36.57
2018,6,18,18,15,559.0,51.5,4.7,17.2,181.0,42.44,31.86
2018,6,18,18,30,495.0,45.0,4.5,16.5,134.0,37.15,27.0
2018,6,18,18,45,396.0,37.0,4.35,15.75,94.5,30.49,20.72
2018,6,18,19,0,297.0,29.0,4.2,15.0,55.0,23.96,13.41
2018,6,18,19,15,169.0,17.5,4.05,14.55,30.5,13.77,0.0
2018,6,18,19,30,41.0,6.0,3.9,14.1,6.0,4.72,0.0
2018,6,18,19,45,20.5,3.0,3.8,13.65,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,6,19,4,45,39.5,6.5,2.9,9.9,8.0,0.0,0.0
2018,6,19,5,0,79.0,13.0,3.0,10.1,16.0,29.86,0.0
2018,6,19,5,15,136.5,27.5,3.0,10.5,41.0,85.46,52.94
2018,6,19,5,30,194.0,42.0,3.0,10.9,66.0,132.08,101.12
2018,6,19,5,45,379.5,45.5,3.0,11.3,118.5,227.59,182.97
2018,6,19,6,0,565.0,49.0,3.0,11.7,171.0,339.87,279.0
2018,6,19,6,15,596.5,56.5,3.0,12.05,215.0,394.19,326.84
2018,6,19,6,30,628.0,64.0,3.0,12.4,259.0,450.15,374.25
2018,6,19,6,45,687.5,65.5,3.0,12.75,314.0,515.53,427.58
2018,6,19,7,0,747.0,67.0,3.0,13.1,369.0,586.27,483.18
2018,6,19,7,15,764.5,73.0,3.0,13.45,417.5,635.36,519.98
2018,6,19,7,30,782.0,79.0,3.0,13.8,466.0,683.21,554.05
2018,6,19,7,45,813.5,79.0,3.0,14.15,518.0,733.34,588.58
2018,6,19,8,0,845.0,79.0,3.0,14.5,570.0,774.6,615.88
2018,6,19,8,15,862.0,80.5,3.0,15.15,617.0,811.74,639.1
2018,6,19,8,30,879.0,82.0,3.0,15.8,664.0,846.43,660.25
2018,6,19,8,45,892.5,83.5,3.0,16.45,707.5,875.39,677.07
2018,6,19,9,0,906.0,85.0,3.0,17.1,751.0,901.25,691.62
2018,6,19,9,15,917.5,85.0,3.0,17.85,790.0,920.41,701.2
2018,6,19,9,30,929.0,85.0,3.0,18.6,829.0,936.07,708.43
2018,6,19,9,45,938.5,85.0,3.0,19.35,863.0,946.26,712.01
2018,6,19,10,0,948.0,85.0,3.0,20.1,897.0,952.64,713.13
2018,6,19,10,15,953.5,85.0,3.05,20.75,923.5,951.5,710.01
2018,6,19,10,30,959.0,85.0,3.1,21.4,950.0,946.41,704.44
2018,6,19,10,45,963.0,86.0,3.15,22.0,971.0,937.0,696.27
2018,6,19,11,0,967.0,87.0,3.2,22.6,992.0,923.62,685.59
2018,6,19,11,15,969.5,87.5,3.3,23.0,1005.5,904.59,672.1
2018,6,19,11,30,972.0,88.0,3.4,23.4,1019.0,881.8,656.13
2018,6,19,11,45,973.5,88.0,3.45,23.85,1025.5,854.15,636.48
2018,6,19,12,0,975.0,88.0,3.5,24.3,1032.0,823.07,614.52
2018,6,19,12,15,971.5,91.0,3.6,24.55,1030.0,787.54,589.83
2018,6,19,12,30,968.0,94.0,3.7,24.8,1028.0,749.15,561.26
2018,6,19,12,45,962.5,96.5,3.75,25.05,1018.5,706.41,528.83
2018,6,19,13,0,957.0,99.0,3.8,25.3,1009.0,661.39,494.03
2018,6,19,13,15,954.5,99.0,3.95,25.35,993.5,614.12,457.39
2018,6,19,13,30,952.0,99.0,4.1,25.4,978.0,564.74,418.02
2018,6,19,13,45,949.0,97.0,4.2,25.45,955.5,511.8,374.7
2018,6,19,14,0,946.0,95.0,4.3,25.5,933.0,457.24,328.87
2018,6,19,14,15,940.0,93.5,4.45,25.3,903.0,400.54,280.68
2018,6,19,14,30,934.0,92.0,4.6,25.1,873.0,342.97,231.01
2018,6,19,14,45,926.5,91.0,4.7,24.9,838.0,284.74,181.07
2018,6,19,15,0,919.0,90.0,4.8,24.7,803.0,226.27,133.39
2018,6,19,15,15,909.0,88.5,4.8,24.7,763.0,167.19,91.8
2018,6,19,15,30,899.0,87.0,4.8,24.7,723.0,108.66,64.7
2018,6,19,15,45,886.0,84.5,4.9,23.85,678.0,82.82,64.0
2018,6,19,16,0,873.0,82.0,5.0,23.0,633.0,80.79,62.74
2018,6,19,16,15,856.0,79.5,5.05,22.3,585.0,78.51,61.2
2018,6,19,16,30,839.0,77.0,5.1,21.6,537.0,76.09,59.53
2018,6,19,16,45,816.5,74.5,5.15,20.9,487.0,66.29,51.52
2018,6,19,17,0,794.0,72.0,5.2,20.2,437.0,64.24,50.11
2018,6,19,17,15,764.5,68.0,5.15,19.25,386.0,60.94,47.62
2018,6,19,17,30,735.0,64.0,5.1,18.3,335.0,57.58,45.02
2018,6,19,17,45,692.5,60.0,5.1,17.35,284.5,54.0,42.15
2018,6,19,18,0,650.0,56.0,5.1,16.4,234.0,50.45,39.18
2018,6,19,18,15,587.0,50.5,4.95,15.6,186.5,41.94,31.64
2018,6,19,18,30,524.0,45.0,4.8,14.8,139.0,37.37,27.4
2018,6,19,18,45,425.0,37.0,4.7,13.95,98.5,30.65,21.04
2018,6,19,19,0,326.0,29.0,4.6,13.1,58.0,24.05,13.69
2018,6,19,19,15,186.5,17.5,4.55,12.7,32.0,14.42,0.0
2018,6,19,19,30,47.0,6.0,4.5,12.3,6.0,4.72,0.0
2018,6,19,19,45,23.5,3.0,4.4,11.85,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,8.8,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,8.65,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,6,20,4,45,82.5,7.5,3.55,8.7,10.5,0.0,0.0
2018,6,20,5,0,165.0,15.0,3.7,8.9,21.0,52.67,0.0
2018,6,20,5,15,303.0,24.5,3.8,9.45,54.5,134.46,84.05
2018,6,20,5,30,441.0,34.0,3.9,10.0,88.0,215.17,165.45
2018,6,20,5,45,523.5,40.0,3.95,10.5,132.5,281.27,226.53
2018,6,20,6,0,606.0,46.0,4.0,11.0,177.0,352.85,290.82
2018,6,20,6,15,659.5,51.0,4.05,11.6,227.0,418.07,348.1
2018,6,20,6,30,713.0,56.0,4.1,12.2,277.0,486.75,406.07
2018,6,20,6,45,749.5,59.5,4.15,12.75,328.5,546.26,454.66
2018,6,20,7,0,786.0,63.0,4.2,13.3,380.0,606.7,502.24
2018,6,20,7,15,812.5,65.5,4.2,13.9,431.5,659.51,541.99
2018,6,20,7,30,839.0,68.0,4.2,14.5,483.0,704.97,573.4
2018,6,20,7,45,859.0,70.5,4.15,15.15,533.0,750.62,603.95
2018,6,20,8,0,879.0,73.0,4.1,15.8,583.0,794.49,632.52
2018,6,20,8,15,894.5,75.0,4.1,16.35,631.0,831.97,656.34
2018,6,20,8,30,910.0,77.0,4.1,16.9,679.0,866.82,677.97
2018,6,20,8,45,922.5,78.5,4.05,17.5,723.0,895.62,694.68
2018,6,20,9,0,935.0,80.0,4.0,18.1,767.0,921.19,708.98
2018,6,20,9,15,938.0,84.5,4.0,18.7,804.5,938.04,717.41
2018,6,20,9,30,941.0,89.0,4.0,19.3,842.0,950.97,723.23
2018,6,20,9,45,941.0,94.5,4.0,19.9,874.0,958.21,725.24
2018,6,20,10,0,941.0,100.0,4.0,20.5,906.0,961.33,724.58
2018,6,20,10,15,947.0,101.5,4.1,20.9,934.0,961.9,723.48
2018,6,20,10,30,953.0,103.0,4.2,21.3,962.0,958.45,719.78
2018,6,20,10,45,957.5,103.5,4.3,21.7,983.0,948.73,711.95
2018,6,20,11,0,962.0,104.0,4.4,22.1,1004.0,935.06,701.57
2018,6,20,11,15,966.0,104.0,4.5,22.25,1018.5,916.61,688.84
2018,6,20,11,30,970.0,104.0,4.6,22.4,1033.0,894.37,673.69
2018,6,20,11,45,972.0,103.5,4.75,22.6,1039.5,866.44,654.76
2018,6,20,12,0,974.0,103.0,4.9,22.8,1046.0,835.09,633.34
2018,6,20,12,15,975.5,102.5,5.0,22.8,1045.5,800.14,608.83
2018,6,20,12,30,977.0,102.0,5.1,22.8,1045.0,762.12,580.53
2018,6,20,12,45,976.5,101.0,5.2,22.8,1036.5,719.5,548.19
2018,6,20,13,0,976.0,100.0,5.3,22.8,1028.0,674.25,513.06
2018,6,20,13,15,973.5,99.0,5.4,22.6,1011.5,625.4,474.64
2018,6,20,13,30,971.0,98.0,5.5,22.4,995.0,574.41,433.38
2018,6,20,13,45,967.0,97.0,5.55,22.2,972.0,520.79,388.71
2018,6,20,14,0,963.0,96.0,5.6,22.0,949.0,465.57,341.48
2018,6,20,14,15,957.0,95.5,5.6,21.7,919.5,408.63,291.81
2018,6,20,14,30,951.0,95.0,5.6,21.4,890.0,350.75,240.68
2018,6,20,14,45,943.5,93.0,5.65,21.1,854.0,290.85,188.41
2018,6,20,15,0,936.0,91.0,5.7,20.8,818.0,230.72,138.47
2018,6,20,15,15,926.0,89.0,5.7,20.8,777.0,170.3,95.03
2018,6,20,15,30,916.0,87.0,5.7,20.8,736.0,110.43,66.45
2018,6,20,15,45,903.5,85.0,5.6,20.05,691.0,83.62,65.69
2018,6,20,16,0,891.0,83.0,5.5,19.3,646.0,81.9,64.63
2018,6,20,16,15,875.0,80.5,5.45,18.75,597.5,79.63,63.04
2018,6,20,16,30,859.0,78.0,5.4,18.2,549.0,77.21,61.32
2018,6,20,16,45,837.5,74.5,5.35,17.6,498.0,66.74,52.61
2018,6,20,17,0,816.0,71.0,5.3,17.0,447.0,63.96,50.52
2018,6,20,17,15,786.5,67.5,5.15,16.4,395.0,60.96,48.19
2018,6,20,17,30,757.0,64.0,5.0,15.8,343.0,57.92,45.79
2018,6,20,17,45,715.5,59.5,4.9,15.2,291.5,53.92,42.45
2018,6,20,18,0,674.0,55.0,4.8,14.6,240.0,49.91,39.0
2018,6,20,18,15,611.5,49.5,4.65,13.95,191.5,44.88,34.49
2018,6,20,18,30,549.0,44.0,4.5,13.3,143.0,36.76,27.05
2018,6,20,18,45,449.5,36.5,4.3,12.65,101.5,30.37,20.94
2018,6,20,19,0,350.0,29.0,4.1,12.0,60.0,24.13,13.91
2018,6,20,19,15,201.5,17.5,4.1,11.6,33.0,14.44,0.0
2018,6,20,19,30,53.0,6.0,4.1,11.2,6.0,4.72,0.0
2018,6,20,19,45,26.5,3.0,4.05,10.8,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,9.75,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,9.4,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,6,21,4,45,84.0,7.5,3.0,8.1,10.5,0.0,0.0
2018,6,21,5,0,168.0,15.0,3.2,8.4,21.0,53.28,0.0
2018,6,21,5,15,310.0,24.5,3.25,8.95,55.0,136.14,84.54
2018,6,21,5,30,452.0,34.0,3.3,9.5,89.0,218.75,168.17
2018,6,21,5,45,535.5,40.5,3.35,10.05,134.5,286.39,230.56
2018,6,21,6,0,619.0,47.0,3.4,10.6,180.0,359.46,295.95
2018,6,21,6,15,671.5,51.5,3.4,11.2,230.0,424.34,352.76
2018,6,21,6,30,724.0,56.0,3.4,11.8,280.0,492.48,409.96
2018,6,21,6,45,760.0,59.5,3.35,12.4,332.0,552.2,458.1
2018,6,21,7,0,796.0,63.0,3.3,13.0,384.0,612.78,504.98
2018,6,21,7,15,822.5,66.0,3.25,13.65,436.0,666.61,544.78
2018,6,21,7,30,849.0,69.0,3.2,14.3,488.0,713.05,576.17
2018,6,21,7,45,869.0,71.5,3.2,15.0,539.0,759.06,606.53
2018,6,21,8,0,889.0,74.0,3.2,15.7,590.0,803.25,634.9
2018,6,21,8,15,904.0,76.0,3.15,16.35,637.5,840.62,657.63
2018,6,21,8,30,919.0,78.0,3.1,17.0,685.0,875.3,678.1
2018,6,21,8,45,930.5,79.5,3.1,17.7,729.0,903.44,693.93
2018,6,21,9,0,942.0,81.0,3.1,18.4,773.0,928.29,707.38
2018,6,21,9,15,951.5,82.0,3.05,19.05,812.5,947.32,716.56
2018,6,21,9,30,961.0,83.0,3.0,19.7,852.0,962.65,723.25
2018,6,21,9,45,968.5,84.0,2.95,20.35,886.0,972.33,726.19
2018,6,21,10,0,976.0,85.0,2.9,21.0,920.0,978.04,726.62
2018,6,21,10,15,981.0,86.0,2.9,21.6,947.5,977.44,723.56
2018,6,21,10,30,986.0,87.0,2.9,22.2,975.0,972.75,717.99
2018,6,21,10,45,990.0,86.5,2.9,22.8,995.5,961.64,708.37
2018,6,21,11,0,994.0,86.0,2.9,23.4,1016.0,946.53,696.31
2018,6,21,11,15,996.0,86.5,3.0,23.8,1029.5,926.68,682.55
2018,6,21,11,30,998.0,87.0,3.1,24.2,1043.0,902.99,666.27
2018,6,21,11,45,999.5,87.0,3.15,24.65,1049.5,874.75,646.51
2018,6,21,12,0,1001.0,87.0,3.2,25.1,1056.0,842.99,624.39
2018,6,21,12,15,996.5,90.0,3.35,25.35,1053.5,805.95,599.44
2018,6,21,12,30,992.0,93.0,3.5,25.6,1051.0,766.04,570.37
2018,6,21,12,45,985.5,96.5,3.65,25.85,1041.0,722.54,538.05
2018,6,21,13,0,979.0,100.0,3.8,26.1,1031.0,676.73,503.23
2018,6,21,13,15,976.0,99.5,3.9,26.1,1014.5,627.86,465.62
2018,6,21,13,30,973.0,99.0,4.0,26.1,998.0,576.87,425.3
2018,6,21,13,45,969.0,98.0,4.15,26.15,975.0,523.16,381.7
2018,6,21,14,0,965.0,97.0,4.3,26.2,952.0,467.85,335.54
2018,6,21,14,15,959.5,95.5,4.4,26.0,922.0,410.3,286.77
2018,6,21,14,30,954.0,94.0,4.5,25.8,892.0,351.79,236.44
2018,6,21,14,45,946.5,92.5,4.55,25.6,856.5,292.06,185.42
2018,6,21,15,0,939.0,91.0,4.6,25.4,821.0,232.09,136.6
2018,6,21,15,15,929.0,89.0,4.6,25.4,780.0,171.49,93.82
2018,6,21,15,30,919.0,87.0,4.6,25.4,739.0,111.43,65.46
2018,6,21,15,45,905.5,85.5,4.65,24.8,693.5,83.98,64.7
2018,6,21,16,0,892.0,84.0,4.7,24.2,648.0,82.54,63.87
2018,6,21,16,15,875.0,81.5,4.65,23.65,599.0,80.26,62.31
2018,6,21,16,30,858.0,79.0,4.6,23.1,550.0,77.84,60.62
2018,6,21,16,45,835.5,76.0,4.6,22.6,499.0,67.72,52.37
2018,6,21,17,0,813.0,73.0,4.6,22.1,448.0,65.32,50.63
2018,6,21,17,15,782.5,69.5,4.6,21.3,396.0,62.36,48.43
2018,6,21,17,30,752.0,66.0,4.6,20.5,344.0,59.37,46.16
2018,6,21,17,45,709.0,61.5,4.55,19.7,292.5,55.4,42.96
2018,6,21,18,0,666.0,57.0,4.5,18.9,241.0,51.45,39.65
2018,6,21,18,15,601.5,51.5,4.3,17.95,192.0,42.84,32.12
2018,6,21,18,30,537.0,46.0,4.1,17.0,143.0,38.25,27.93
2018,6,21,18,45,433.5,38.5,3.9,16.1,101.5,31.92,21.96
2018,6,21,19,0,330.0,31.0,3.7,15.2,60.0,25.76,15.05
2018,6,21,19,15,188.5,18.5,3.65,14.65,33.0,15.28,0.0
2018,6,21,19,30,47.0,6.0,3.6,14.1,6.0,4.72,0.0
2018,6,21,19,45,23.5,3.0,3.6,13.55,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,22,4,45,38.0,6.0,1.95,9.05,7.0,0.0,0.0
2018,6,22,5,0,76.0,12.0,2.1,9.5,14.0,28.14,0.0
2018,6,22,5,15,223.0,24.5,2.2,10.15,48.0,109.21,66.46
2018,6,22,5,30,370.0,37.0,2.3,10.8,82.0,191.67,146.44
2018,6,22,5,45,478.5,43.5,2.4,11.4,129.0,265.59,212.37
2018,6,22,6,0,587.0,50.0,2.5,12.0,176.0,349.94,285.79
2018,6,22,6,15,642.5,54.5,2.4,12.85,225.5,412.01,339.04
2018,6,22,6,30,698.0,59.0,2.3,13.7,275.0,480.6,395.08
2018,6,22,6,45,736.5,63.5,2.25,14.5,327.5,541.91,443.11
2018,6,22,7,0,775.0,68.0,2.2,15.3,380.0,604.38,489.92
2018,6,22,7,15,802.5,71.5,2.05,16.5,432.0,658.75,527.33
2018,6,22,7,30,830.0,75.0,1.9,17.7,484.0,712.54,561.39
2018,6,22,7,45,850.5,77.5,1.8,18.85,534.5,751.42,583.55
2018,6,22,8,0,871.0,80.0,1.7,20.0,585.0,795.42,608.6
2018,6,22,8,15,887.0,82.0,1.7,21.05,632.5,833.1,629.68
2018,6,22,8,30,903.0,84.0,1.7,22.1,680.0,868.2,648.61
2018,6,22,8,45,915.0,86.5,1.7,23.15,724.5,897.52,663.38
2018,6,22,9,0,927.0,89.0,1.7,24.2,769.0,923.59,675.85
2018,6,22,9,15,935.5,90.5,1.75,25.25,808.0,942.0,683.88
2018,6,22,9,30,944.0,92.0,1.8,26.3,847.0,956.74,689.61
2018,6,22,9,45,949.5,94.5,1.8,27.3,880.5,965.96,691.43
2018,6,22,10,0,955.0,97.0,1.8,28.3,914.0,971.21,690.88
2018,6,22,10,15,961.0,97.5,1.85,29.15,941.5,970.92,688.03
2018,6,22,10,30,967.0,98.0,1.9,30.0,969.0,966.61,682.83
2018,6,22,10,45,971.5,98.0,1.95,30.85,990.0,956.48,674.14
2018,6,22,11,0,976.0,98.0,2.0,31.7,1011.0,942.36,663.14
2018,6,22,11,15,978.5,99.0,2.1,32.05,1025.0,923.5,651.11
2018,6,22,11,30,981.0,100.0,2.2,32.4,1039.0,900.81,636.67
2018,6,22,11,45,982.0,100.0,2.25,32.8,1045.0,872.39,618.0
2018,6,22,12,0,983.0,100.0,2.3,33.2,1051.0,840.55,597.14
2018,6,22,12,15,981.5,100.5,2.45,33.3,1049.0,804.05,574.13
2018,6,22,12,30,980.0,101.0,2.6,33.4,1047.0,764.63,547.4
2018,6,22,12,45,976.0,102.0,2.75,33.55,1037.0,721.21,517.06
2018,6,22,13,0,972.0,103.0,2.9,33.7,1027.0,675.4,484.16
2018,6,22,13,15,968.0,102.5,3.1,33.65,1010.0,626.28,448.47
2018,6,22,13,30,964.0,102.0,3.3,33.6,993.0,575.16,410.06
2018,6,22,13,45,959.5,101.0,3.45,33.55,969.5,521.67,368.45
2018,6,22,14,0,955.0,100.0,3.6,33.5,946.0,466.64,324.34
2018,6,22,14,15,948.0,99.0,3.75,33.25,916.0,409.43,277.65
2018,6,22,14,30,941.0,98.0,3.9,33.0,886.0,351.41,229.48
2018,6,22,14,45,931.5,96.5,4.0,32.75,849.0,291.92,180.4
2018,6,22,15,0,922.0,95.0,4.1,32.5,812.0,232.41,133.51
2018,6,22,15,15,911.5,93.5,4.1,32.5,771.5,173.02,92.72
2018,6,22,15,30,901.0,92.0,4.1,32.5,731.0,114.21,65.55
2018,6,22,15,45,887.0,89.5,4.25,31.65,685.5,85.83,64.34
2018,6,22,16,0,873.0,87.0,4.4,30.8,640.0,83.86,63.19
2018,6,22,16,15,855.0,85.0,4.45,30.15,591.5,81.94,62.0
2018,6,22,16,30,837.0,83.0,4.5,29.5,543.0,72.24,54.4
2018,6,22,16,45,813.5,79.5,4.5,28.85,492.0,69.67,52.62
2018,6,22,17,0,790.0,76.0,4.5,28.2,441.0,67.01,50.75
2018,6,22,17,15,758.0,72.0,4.45,27.25,389.0,63.77,48.41
2018,6,22,17,30,726.0,68.0,4.4,26.3,337.0,60.48,45.98
2018,6,22,17,45,681.5,63.5,4.35,25.3,286.0,56.6,42.97
2018,6,22,18,0,637.0,59.0,4.3,24.3,235.0,48.66,36.35
2018,6,22,18,15,571.5,53.5,4.2,23.15,187.5,44.08,32.47
2018,6,22,18,30,506.0,48.0,4.1,22.0,140.0,39.6,28.47
2018,6,22,18,45,403.0,39.5,3.95,20.9,99.0,32.56,22.02
2018,6,22,19,0,300.0,31.0,3.8,19.8,58.0,25.64,14.65
2018,6,22,19,15,171.0,18.5,3.75,19.15,32.0,15.23,0.0
2018,6,22,19,30,42.0,6.0,3.7,18.5,6.0,4.72,0.0
2018,6,22,19,45,21.0,3.0,3.7,17.9,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,16.2,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
