Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,7,0,0.0,74.0,3.2,12.9,74.0,59.26,45.34
2018,8,21,7,15,0.0,80.0,3.1,13.5,80.0,63.23,48.64
2018,8,21,7,30,0.0,86.0,3.0,14.1,86.0,67.53,52.03
2018,8,21,7,45,2.0,112.5,2.9,14.65,113.5,92.41,72.74
2018,8,21,8,0,4.0,139.0,2.8,15.2,141.0,117.59,93.31
2018,8,21,8,15,14.0,170.0,2.8,15.8,178.0,154.41,123.38
2018,8,21,8,30,24.0,201.0,2.8,16.4,215.0,191.74,153.27
2018,8,21,8,45,52.0,237.5,2.75,17.0,270.5,272.25,217.51
2018,8,21,9,0,80.0,274.0,2.7,17.6,326.0,335.9,266.72
2018,8,21,9,15,100.5,299.5,2.7,18.05,369.0,380.35,300.12
2018,8,21,9,30,121.0,325.0,2.7,18.5,412.0,447.5,349.87
2018,8,21,9,45,170.0,342.5,2.75,18.95,471.0,510.52,396.69
2018,8,21,10,0,219.0,360.0,2.8,19.4,530.0,572.6,441.83
2018,8,21,10,15,301.5,349.5,2.9,19.9,593.0,659.67,505.04
2018,8,21,10,30,384.0,339.0,3.0,20.4,656.0,721.54,549.16
2018,8,21,10,45,478.5,316.0,3.1,20.85,721.5,800.16,604.35
2018,8,21,11,0,573.0,293.0,3.2,21.3,787.0,853.64,641.44
2018,8,21,11,15,649.5,262.5,3.3,21.65,831.5,882.28,661.28
2018,8,21,11,30,726.0,232.0,3.4,22.0,876.0,901.19,674.54
2018,8,21,11,45,749.5,222.0,3.5,22.3,891.0,885.34,663.13
2018,8,21,12,0,773.0,212.0,3.6,22.6,906.0,865.15,648.84
2018,8,21,12,15,764.5,217.0,3.7,22.7,903.0,828.36,622.74
2018,8,21,12,30,756.0,222.0,3.8,22.8,900.0,789.16,594.63
2018,8,21,12,45,742.5,227.5,3.9,22.95,887.5,744.65,562.12
2018,8,21,13,0,729.0,233.0,4.0,23.1,875.0,698.69,527.97
2018,8,21,13,15,727.5,229.0,4.1,23.0,859.5,651.7,493.0
2018,8,21,13,30,726.0,225.0,4.2,22.9,844.0,603.06,455.82
2018,8,21,13,45,722.5,220.0,4.3,22.85,821.5,551.19,415.07
2018,8,21,14,0,719.0,215.0,4.4,22.8,799.0,498.33,372.41
2018,8,21,14,15,710.0,210.0,4.45,22.5,768.5,442.48,326.59
2018,8,21,14,30,701.0,205.0,4.5,22.2,738.0,386.71,279.7
2018,8,21,14,45,689.0,199.0,4.6,21.95,701.5,329.73,231.4
2018,8,21,15,0,677.0,193.0,4.7,21.7,665.0,273.67,184.45
2018,8,21,15,15,659.0,186.5,4.7,21.7,623.0,217.56,140.56
2018,8,21,15,30,641.0,180.0,4.7,21.7,581.0,163.62,105.93
2018,8,21,15,45,618.0,173.0,4.75,20.65,535.0,117.17,94.3
2018,8,21,16,0,595.0,166.0,4.8,19.6,489.0,112.74,91.29
2018,8,21,16,15,565.5,156.5,4.75,18.9,440.0,107.57,87.44
2018,8,21,16,30,536.0,147.0,4.7,18.2,391.0,102.19,83.37
2018,8,21,16,45,498.0,135.5,4.7,17.5,340.5,95.22,77.85
2018,8,21,17,0,460.0,124.0,4.7,16.8,290.0,88.03,72.03
2018,8,21,17,15,410.5,110.0,4.55,16.1,240.5,78.86,64.3
2018,8,21,17,30,361.0,96.0,4.4,15.4,191.0,69.46,56.16
2018,8,21,17,45,278.5,78.5,4.25,14.7,142.0,57.17,45.18
2018,8,21,18,0,196.0,61.0,4.1,14.0,93.0,44.71,33.78
2018,8,21,18,15,134.0,41.0,3.95,13.6,59.5,30.42,20.43
2018,8,21,18,30,72.0,21.0,3.8,13.2,26.0,15.94,3.39
2018,8,21,18,45,36.5,10.5,3.6,12.8,13.0,8.26,0.0
2018,8,21,19,0,1.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,21,19,15,0.5,0.0,3.25,12.3,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,22,5,15,7.0,1.5,1.15,9.45,1.5,0.0,0.0
2018,8,22,5,30,14.0,3.0,1.2,10.1,3.0,2.36,0.0
2018,8,22,5,45,55.0,16.0,1.3,10.75,20.5,37.71,0.0
2018,8,22,6,0,96.0,29.0,1.4,11.4,38.0,98.62,72.29
2018,8,22,6,15,172.5,49.0,1.6,12.05,77.5,170.84,138.88
2018,8,22,6,30,249.0,69.0,1.8,12.7,117.0,263.27,218.76
2018,8,22,6,45,148.5,83.5,1.95,13.3,114.5,208.47,173.68
2018,8,22,7,0,48.0,98.0,2.1,13.9,112.0,128.99,105.5
2018,8,22,7,15,27.5,110.0,2.1,14.45,118.5,124.87,101.32
2018,8,22,7,30,7.0,122.0,2.1,15.0,125.0,107.94,85.99
2018,8,22,7,45,16.5,149.0,2.1,15.55,156.5,140.5,112.91
2018,8,22,8,0,26.0,176.0,2.1,16.1,188.0,173.52,139.59
2018,8,22,8,15,77.5,208.5,2.1,16.65,251.0,269.35,217.55
2018,8,22,8,30,129.0,241.0,2.1,17.2,314.0,372.05,297.8
2018,8,22,8,45,268.0,242.5,2.1,17.75,410.0,525.65,416.15
2018,8,22,9,0,407.0,244.0,2.1,18.3,506.0,684.78,532.04
2018,8,22,9,15,566.5,208.0,2.15,18.9,598.5,804.86,617.0
2018,8,22,9,30,726.0,172.0,2.2,19.5,691.0,936.31,704.09
2018,8,22,9,45,772.0,160.5,2.25,20.15,737.0,969.74,722.32
2018,8,22,10,0,818.0,149.0,2.3,20.8,783.0,991.76,733.94
2018,8,22,10,15,829.5,149.5,2.4,21.35,813.0,997.24,735.69
2018,8,22,10,30,841.0,150.0,2.5,21.9,843.0,998.73,735.1
2018,8,22,10,45,851.5,149.5,2.6,22.45,866.5,994.17,730.72
2018,8,22,11,0,862.0,149.0,2.7,23.0,890.0,985.52,723.81
2018,8,22,11,15,868.0,148.0,2.85,23.45,905.0,968.1,711.98
2018,8,22,11,30,874.0,147.0,3.0,23.9,920.0,932.38,688.07
2018,8,22,11,45,879.0,146.0,3.1,24.3,928.5,907.24,671.0
2018,8,22,12,0,884.0,145.0,3.2,24.7,937.0,878.54,651.41
2018,8,22,12,15,881.5,146.5,3.25,24.95,935.0,842.44,626.85
2018,8,22,12,30,879.0,148.0,3.3,25.2,933.0,803.48,599.67
2018,8,22,12,45,874.0,149.0,3.4,25.45,923.0,759.67,567.93
2018,8,22,13,0,869.0,150.0,3.5,25.7,913.0,721.67,539.32
2018,8,22,13,15,866.5,147.5,3.6,25.75,896.5,670.96,501.65
2018,8,22,13,30,864.0,145.0,3.7,25.8,880.0,618.27,461.48
2018,8,22,13,45,860.0,142.5,3.85,25.8,856.5,563.05,418.37
2018,8,22,14,0,856.0,140.0,4.0,25.8,833.0,506.45,372.75
2018,8,22,14,15,849.0,136.5,4.1,25.6,802.0,446.76,323.6
2018,8,22,14,30,842.0,133.0,4.2,25.4,771.0,386.53,272.7
2018,8,22,14,45,832.5,129.5,4.3,25.15,734.0,325.33,220.46
2018,8,22,15,0,823.0,126.0,4.4,24.9,697.0,264.39,169.17
2018,8,22,15,15,807.5,123.0,4.4,24.9,654.5,203.43,121.59
2018,8,22,15,30,792.0,120.0,4.4,24.9,612.0,144.0,84.5
2018,8,22,15,45,774.5,115.0,4.5,23.85,565.5,91.7,71.86
2018,8,22,16,0,757.0,110.0,4.6,22.8,519.0,82.15,64.39
2018,8,22,16,15,734.0,104.0,4.6,22.0,469.0,78.81,62.0
2018,8,22,16,30,711.0,98.0,4.6,21.2,419.0,75.32,59.44
2018,8,22,16,45,677.5,91.5,4.6,20.35,367.0,71.16,56.27
2018,8,22,17,0,644.0,85.0,4.6,19.5,315.0,66.88,52.92
2018,8,22,17,15,595.0,77.0,4.55,18.5,263.0,61.18,48.25
2018,8,22,17,30,546.0,69.0,4.5,17.5,211.0,55.39,43.33
2018,8,22,17,45,475.0,59.5,4.4,16.5,162.5,48.13,36.88
2018,8,22,18,0,404.0,50.0,4.3,15.5,114.0,40.83,30.13
2018,8,22,18,15,293.0,36.5,4.2,14.85,74.0,29.92,19.73
2018,8,22,18,30,182.0,23.0,4.1,14.2,34.0,17.54,2.34
2018,8,22,18,45,91.0,11.5,3.95,13.55,17.0,9.05,0.0
2018,8,22,19,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,5,15,14.5,2.5,1.65,9.2,2.5,0.0,0.0
2018,8,23,5,30,29.0,5.0,1.9,9.9,5.0,0.0,0.0
2018,8,23,5,45,113.5,17.5,2.15,10.65,26.0,65.86,0.0
2018,8,23,6,0,198.0,30.0,2.4,11.4,47.0,167.56,124.5
2018,8,23,6,15,295.5,44.5,2.55,11.95,90.0,249.06,203.83
2018,8,23,6,30,393.0,59.0,2.7,12.5,133.0,341.04,284.61
2018,8,23,6,45,234.5,72.5,2.9,13.0,120.5,252.06,212.16
2018,8,23,7,0,76.0,86.0,3.1,13.5,108.0,148.18,122.76
2018,8,23,7,15,52.0,114.0,3.05,14.0,130.5,148.74,122.45
2018,8,23,7,30,28.0,142.0,3.0,14.5,153.0,160.09,130.53
2018,8,23,7,45,47.5,169.0,3.0,14.95,190.5,204.31,166.99
2018,8,23,8,0,67.0,196.0,3.0,15.4,228.0,249.36,203.31
2018,8,23,8,15,144.5,217.5,3.05,15.9,296.0,360.76,293.44
2018,8,23,8,30,222.0,239.0,3.1,16.4,364.0,456.45,368.3
2018,8,23,8,45,389.0,220.0,3.1,16.95,461.0,638.68,507.56
2018,8,23,9,0,556.0,201.0,3.1,17.5,558.0,783.59,613.18
2018,8,23,9,15,659.5,180.0,3.15,18.0,630.5,877.45,677.04
2018,8,23,9,30,763.0,159.0,3.2,18.5,703.0,960.27,731.03
2018,8,23,9,45,764.0,169.5,3.3,18.95,737.0,973.46,737.33
2018,8,23,10,0,765.0,180.0,3.4,19.4,771.0,982.74,741.68
2018,8,23,10,15,776.0,181.5,3.5,19.85,800.0,988.47,743.79
2018,8,23,10,30,787.0,183.0,3.6,20.3,829.0,990.32,743.44
2018,8,23,10,45,795.5,183.5,3.7,20.7,851.5,974.66,731.56
2018,8,23,11,0,804.0,184.0,3.8,21.1,874.0,965.65,724.44
2018,8,23,11,15,807.5,186.0,3.9,21.4,888.5,949.43,712.75
2018,8,23,11,30,811.0,188.0,4.0,21.7,903.0,929.5,698.66
2018,8,23,11,45,812.0,189.0,4.05,21.95,909.5,902.9,679.93
2018,8,23,12,0,813.0,190.0,4.1,22.2,916.0,872.96,658.96
2018,8,23,12,15,807.0,193.0,4.2,22.3,913.0,835.92,632.52
2018,8,23,12,30,801.0,196.0,4.3,22.4,910.0,796.35,603.87
2018,8,23,12,45,790.5,200.0,4.4,22.45,898.5,752.06,571.39
2018,8,23,13,0,780.0,204.0,4.5,22.5,887.0,710.93,540.58
2018,8,23,13,15,776.0,201.5,4.55,22.4,870.0,661.43,503.31
2018,8,23,13,30,772.0,199.0,4.6,22.3,853.0,610.35,463.86
2018,8,23,13,45,766.0,195.5,4.7,22.25,829.0,556.11,420.97
2018,8,23,14,0,760.0,192.0,4.8,22.2,805.0,500.99,376.09
2018,8,23,14,15,750.5,188.5,4.85,21.9,774.5,443.83,328.63
2018,8,23,14,30,741.0,185.0,4.9,21.6,744.0,386.66,280.01
2018,8,23,14,45,729.0,180.0,4.95,21.3,707.0,328.0,229.75
2018,8,23,15,0,717.0,175.0,5.0,21.0,670.0,270.18,180.85
2018,8,23,15,15,699.5,169.5,5.0,21.0,627.5,212.29,135.26
2018,8,23,15,30,682.0,164.0,5.0,21.0,585.0,156.42,99.46
2018,8,23,15,45,660.5,156.5,5.0,20.1,538.5,108.0,86.82
2018,8,23,16,0,639.0,149.0,5.0,19.2,492.0,104.93,84.85
2018,8,23,16,15,611.5,140.5,5.0,18.55,442.5,100.87,81.89
2018,8,23,16,30,584.0,132.0,5.0,17.9,393.0,96.62,78.72
2018,8,23,16,45,547.0,122.5,4.95,17.2,343.0,88.05,71.76
2018,8,23,17,0,510.0,113.0,4.9,16.5,293.0,81.86,66.74
2018,8,23,17,15,459.0,100.5,4.85,15.75,242.5,73.37,59.57
2018,8,23,17,30,408.0,88.0,4.8,15.0,192.0,64.7,52.01
2018,8,23,17,45,341.5,72.0,4.7,14.3,145.5,53.33,41.79
2018,8,23,18,0,275.0,56.0,4.6,13.6,99.0,41.78,31.14
2018,8,23,18,15,190.5,38.0,4.5,13.15,62.5,28.54,18.54
2018,8,23,18,30,106.0,20.0,4.4,12.7,26.0,15.15,0.0
2018,8,23,18,45,53.0,10.0,4.25,12.25,13.0,7.87,0.0
2018,8,23,19,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,8,24,5,15,9.0,1.5,1.85,8.65,1.5,0.0,0.0
2018,8,24,5,30,18.0,3.0,2.1,9.2,3.0,0.0,0.0
2018,8,24,5,45,79.5,16.5,2.4,9.8,22.5,49.65,0.0
2018,8,24,6,0,141.0,30.0,2.7,10.4,42.0,138.72,101.21
2018,8,24,6,15,212.0,46.5,2.8,10.9,79.0,205.43,168.13
2018,8,24,6,30,283.0,63.0,2.9,11.4,116.0,279.11,233.94
2018,8,24,6,45,173.5,78.0,3.0,11.95,113.5,219.61,184.91
2018,8,24,7,0,64.0,93.0,3.1,12.5,111.0,135.34,112.09
2018,8,24,7,15,33.0,107.5,3.0,13.0,117.0,126.97,103.97
2018,8,24,7,30,2.0,122.0,2.9,13.5,123.0,104.42,83.42
2018,8,24,7,45,6.0,140.5,2.85,14.05,143.5,123.59,99.19
2018,8,24,8,0,10.0,159.0,2.8,14.6,164.0,142.96,114.81
2018,8,24,8,15,18.0,182.5,2.75,15.2,192.5,171.07,137.48
2018,8,24,8,30,26.0,206.0,2.7,15.8,221.0,199.43,159.94
2018,8,24,8,45,40.5,238.5,2.6,16.4,263.5,264.13,211.09
2018,8,24,9,0,55.0,271.0,2.5,17.0,306.0,310.52,246.56
2018,8,24,9,15,147.0,292.5,2.55,17.6,395.0,443.13,350.05
2018,8,24,9,30,239.0,314.0,2.6,18.2,484.0,577.71,450.23
2018,8,24,9,45,449.0,268.0,2.6,18.75,606.5,756.78,581.66
2018,8,24,10,0,659.0,222.0,2.6,19.3,729.0,922.14,696.53
2018,8,24,10,15,705.5,210.5,2.7,19.85,772.0,950.44,712.54
2018,8,24,10,30,752.0,199.0,2.8,20.4,815.0,974.26,726.62
2018,8,24,10,45,762.0,200.0,2.9,20.9,838.0,970.9,722.8
2018,8,24,11,0,772.0,201.0,3.0,21.4,861.0,963.62,716.74
2018,8,24,11,15,778.0,201.5,3.1,21.8,876.0,948.2,705.65
2018,8,24,11,30,784.0,202.0,3.2,22.2,891.0,929.02,692.16
2018,8,24,11,45,788.5,200.5,3.3,22.6,898.0,893.52,667.69
2018,8,24,12,0,793.0,199.0,3.4,23.0,905.0,864.94,647.62
2018,8,24,12,15,785.5,203.0,3.5,23.15,901.5,835.91,626.71
2018,8,24,12,30,778.0,207.0,3.6,23.3,898.0,795.89,598.06
2018,8,24,12,45,765.5,212.0,3.7,23.5,886.0,750.88,565.29
2018,8,24,13,0,753.0,217.0,3.8,23.7,874.0,704.28,530.74
2018,8,24,13,15,749.5,214.0,3.9,23.7,857.5,655.67,494.54
2018,8,24,13,30,746.0,211.0,4.0,23.7,841.0,605.5,456.19
2018,8,24,13,45,741.0,207.0,4.1,23.7,817.5,552.49,414.63
2018,8,24,14,0,736.0,203.0,4.2,23.7,794.0,498.56,371.13
2018,8,24,14,15,726.5,199.0,4.25,23.5,763.5,442.15,324.78
2018,8,24,14,30,717.0,195.0,4.3,23.3,733.0,385.81,277.39
2018,8,24,14,45,704.5,189.0,4.35,23.1,696.0,327.57,228.14
2018,8,24,15,0,692.0,183.0,4.4,22.9,659.0,270.31,180.34
2018,8,24,15,15,673.5,177.5,4.4,22.9,616.5,213.71,136.34
2018,8,24,15,30,655.0,172.0,4.4,22.9,574.0,159.32,101.91
2018,8,24,15,45,633.0,164.5,4.45,22.05,528.0,112.75,90.13
2018,8,24,16,0,611.0,157.0,4.5,21.2,482.0,109.89,88.37
2018,8,24,16,15,583.0,147.5,4.45,20.5,433.0,102.81,82.9
2018,8,24,16,30,555.0,138.0,4.4,19.8,384.0,97.26,78.68
2018,8,24,16,45,517.0,127.0,4.4,19.05,333.5,90.41,73.27
2018,8,24,17,0,479.0,116.0,4.4,18.3,283.0,83.36,67.57
2018,8,24,17,15,428.5,102.5,4.3,17.4,233.5,74.31,59.99
2018,8,24,17,30,378.0,89.0,4.2,16.5,184.0,65.06,51.99
2018,8,24,17,45,312.5,72.5,4.1,15.6,138.5,53.43,41.62
2018,8,24,18,0,247.0,56.0,4.0,14.7,93.0,41.59,30.76
2018,8,24,18,15,168.0,37.0,3.9,14.1,58.0,27.72,17.56
2018,8,24,18,30,89.0,18.0,3.8,13.5,23.0,13.64,0.0
2018,8,24,18,45,44.5,9.0,3.7,12.9,11.5,7.08,0.0
2018,8,24,19,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,8,25,5,15,10.5,1.5,1.5,7.95,1.5,0.0,0.0
2018,8,25,5,30,21.0,3.0,1.7,8.6,3.0,0.0,0.0
2018,8,25,5,45,94.0,16.5,1.85,9.3,23.5,56.56,0.0
2018,8,25,6,0,167.0,30.0,2.0,10.0,44.0,152.16,109.6
2018,8,25,6,15,265.5,45.5,2.15,10.6,86.0,235.91,193.17
2018,8,25,6,30,364.0,61.0,2.3,11.2,128.0,328.41,274.7
2018,8,25,6,45,303.5,81.5,2.45,11.85,149.5,329.05,276.83
2018,8,25,7,0,243.0,102.0,2.6,12.5,171.0,306.01,257.91
2018,8,25,7,15,245.5,124.5,2.55,13.15,206.0,342.99,287.63
2018,8,25,7,30,248.0,147.0,2.5,13.8,241.0,378.93,315.13
2018,8,25,7,45,350.0,153.0,2.45,14.5,307.0,477.28,393.31
2018,8,25,8,0,452.0,159.0,2.4,15.2,373.0,604.02,489.06
2018,8,25,8,15,586.0,145.5,2.35,15.95,453.5,731.01,581.02
2018,8,25,8,30,720.0,132.0,2.3,16.7,534.0,855.16,664.77
2018,8,25,8,45,742.5,135.5,2.25,17.45,580.5,894.48,686.53
2018,8,25,9,0,765.0,139.0,2.2,18.2,627.0,931.19,706.85
2018,8,25,9,15,760.5,152.0,2.15,18.95,663.5,949.36,714.39
2018,8,25,9,30,756.0,165.0,2.1,19.7,700.0,963.53,719.43
2018,8,25,9,45,741.5,182.5,2.1,20.4,729.0,968.54,719.23
2018,8,25,10,0,727.0,200.0,2.1,21.1,758.0,969.23,716.44
2018,8,25,10,15,737.5,202.5,2.1,21.75,787.0,975.49,717.63
2018,8,25,10,30,748.0,205.0,2.1,22.4,816.0,977.94,716.41
2018,8,25,10,45,756.0,207.0,2.1,23.05,838.5,973.58,710.96
2018,8,25,11,0,764.0,209.0,2.1,23.7,861.0,965.35,703.24
2018,8,25,11,15,769.0,210.0,2.15,24.25,875.5,949.47,691.57
2018,8,25,11,30,774.0,211.0,2.2,24.8,890.0,929.88,677.65
2018,8,25,11,45,777.5,211.0,2.25,25.35,897.0,904.4,659.7
2018,8,25,12,0,781.0,211.0,2.3,25.9,904.0,875.49,639.17
2018,8,25,12,15,792.5,203.5,2.45,26.3,906.0,842.97,617.41
2018,8,25,12,30,804.0,196.0,2.6,26.7,908.0,800.46,588.59
2018,8,25,12,45,817.5,186.5,2.7,27.1,904.0,762.29,561.58
2018,8,25,13,0,831.0,177.0,2.8,27.5,900.0,720.55,531.36
2018,8,25,13,15,829.0,174.0,3.0,27.6,883.5,670.86,495.6
2018,8,25,13,30,827.0,171.0,3.2,27.7,867.0,619.28,457.25
2018,8,25,13,45,823.5,167.5,3.35,27.8,843.5,564.84,415.36
2018,8,25,14,0,820.0,164.0,3.5,27.9,820.0,509.09,371.07
2018,8,25,14,15,812.5,160.0,3.65,27.65,789.0,450.3,323.62
2018,8,25,14,30,805.0,156.0,3.8,27.4,758.0,391.14,274.53
2018,8,25,14,45,795.0,151.0,3.95,27.15,720.5,330.45,223.62
2018,8,25,15,0,785.0,146.0,4.1,26.9,683.0,264.82,169.58
2018,8,25,15,15,768.0,142.0,4.1,26.9,639.5,203.92,122.71
2018,8,25,15,30,751.0,138.0,4.1,26.9,596.0,144.85,86.12
2018,8,25,15,45,731.5,132.0,4.3,25.85,549.0,94.48,73.63
2018,8,25,16,0,712.0,126.0,4.5,24.8,502.0,91.77,71.99
2018,8,25,16,15,686.0,119.0,4.6,23.85,452.0,88.11,69.44
2018,8,25,16,30,660.0,112.0,4.7,22.9,402.0,84.29,66.72
2018,8,25,16,45,623.0,103.5,4.75,21.95,349.5,79.05,62.72
2018,8,25,17,0,586.0,95.0,4.8,21.0,297.0,73.64,58.48
2018,8,25,17,15,532.5,85.5,4.7,19.85,245.5,67.1,53.15
2018,8,25,17,30,479.0,76.0,4.6,18.7,194.0,60.45,47.5
2018,8,25,17,45,404.5,63.0,4.55,17.5,146.0,47.7,36.24
2018,8,25,18,0,330.0,50.0,4.5,16.3,98.0,37.92,27.29
2018,8,25,18,15,224.5,34.0,4.35,15.5,61.0,25.8,15.59
2018,8,25,18,30,119.0,18.0,4.2,14.7,24.0,13.69,0.0
2018,8,25,18,45,59.5,9.0,4.1,13.85,12.0,7.08,0.0
2018,8,25,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,8,26,5,15,9.5,1.0,2.25,8.45,1.0,0.0,0.0
2018,8,26,5,30,19.0,2.0,2.6,9.1,2.0,0.0,0.0
2018,8,26,5,45,142.0,16.0,2.9,9.7,26.5,78.75,0.0
2018,8,26,6,0,265.0,30.0,3.2,10.3,51.0,201.66,143.52
2018,8,26,6,15,367.5,41.0,3.25,10.9,94.0,291.93,239.38
2018,8,26,6,30,470.0,52.0,3.3,11.5,137.0,389.13,325.63
2018,8,26,6,45,309.0,71.5,3.4,12.1,134.5,321.37,271.33
2018,8,26,7,0,148.0,91.0,3.5,12.7,132.0,223.75,188.33
2018,8,26,7,15,88.0,114.0,3.4,13.3,140.0,193.25,161.16
2018,8,26,7,30,28.0,137.0,3.3,13.9,148.0,155.65,127.18
2018,8,26,7,45,171.5,153.5,3.25,14.55,233.0,309.8,257.87
2018,8,26,8,0,315.0,170.0,3.2,15.2,318.0,476.58,391.79
2018,8,26,8,15,557.0,136.0,3.1,15.9,432.5,696.47,560.4
2018,8,26,8,30,799.0,102.0,3.0,16.6,547.0,889.37,694.86
2018,8,26,8,45,826.5,102.5,2.95,17.3,596.5,931.6,718.36
2018,8,26,9,0,854.0,103.0,2.9,18.0,646.0,971.1,740.82
2018,8,26,9,15,869.0,104.5,2.95,18.65,688.0,996.5,754.4
2018,8,26,9,30,884.0,106.0,3.0,19.3,730.0,1005.18,756.87
2018,8,26,9,45,896.5,107.0,3.0,20.0,767.0,1019.93,763.1
2018,8,26,10,0,909.0,108.0,3.0,20.7,804.0,1030.78,766.75
2018,8,26,10,15,919.0,108.5,3.1,21.3,834.5,1034.56,767.09
2018,8,26,10,30,929.0,109.0,3.2,21.9,865.0,1034.21,764.89
2018,8,26,10,45,937.5,108.5,3.3,22.5,888.5,1027.17,758.46
2018,8,26,11,0,946.0,108.0,3.4,23.1,912.0,1015.94,749.45
2018,8,26,11,15,950.5,107.0,3.5,23.45,926.5,996.3,735.75
2018,8,26,11,30,955.0,106.0,3.6,23.8,941.0,972.67,719.51
2018,8,26,11,45,958.5,105.5,3.7,24.2,948.5,944.72,700.29
2018,8,26,12,0,962.0,105.0,3.8,24.6,956.0,912.99,678.51
2018,8,26,12,15,958.5,106.0,3.9,24.8,953.0,873.32,651.81
2018,8,26,12,30,955.0,107.0,4.0,25.0,950.0,830.61,622.85
2018,8,26,12,45,949.0,108.5,4.1,25.25,938.5,783.68,589.45
2018,8,26,13,0,943.0,110.0,4.2,25.5,927.0,734.33,552.65
2018,8,26,13,15,940.5,108.5,4.3,25.45,910.0,682.53,513.84
2018,8,26,13,30,938.0,107.0,4.4,25.4,893.0,628.53,472.2
2018,8,26,13,45,933.5,105.0,4.5,25.4,868.0,571.11,426.71
2018,8,26,14,0,929.0,103.0,4.6,25.4,843.0,512.15,378.53
2018,8,26,14,15,920.0,101.0,4.7,25.1,810.0,450.09,326.91
2018,8,26,14,30,911.0,99.0,4.8,24.8,777.0,387.51,273.4
2018,8,26,14,45,901.5,96.5,4.9,24.5,739.0,324.17,218.56
2018,8,26,15,0,892.0,94.0,5.0,24.2,701.0,260.88,164.59
2018,8,26,15,15,877.5,92.5,5.0,24.2,657.5,197.83,114.99
2018,8,26,15,30,863.0,91.0,5.0,24.2,614.0,135.92,76.82
2018,8,26,15,45,843.5,87.5,5.1,23.0,565.0,75.24,58.35
2018,8,26,16,0,824.0,84.0,5.2,21.8,516.0,72.86,56.85
2018,8,26,16,15,797.5,80.5,5.15,21.0,464.0,70.24,55.0
2018,8,26,16,30,771.0,77.0,5.1,20.2,412.0,67.57,53.08
2018,8,26,16,45,734.0,73.0,5.05,19.35,359.0,64.3,50.62
2018,8,26,17,0,697.0,69.0,5.0,18.5,306.0,56.38,44.0
2018,8,26,17,15,645.0,63.0,4.9,17.55,253.0,51.63,40.05
2018,8,26,17,30,593.0,57.0,4.8,16.6,200.0,46.88,35.93
2018,8,26,17,45,513.0,49.0,4.7,15.65,151.0,40.35,30.02
2018,8,26,18,0,433.0,41.0,4.6,14.7,102.0,33.89,23.91
2018,8,26,18,15,300.0,29.5,4.55,14.1,63.5,24.32,14.16
2018,8,26,18,30,167.0,18.0,4.5,13.5,25.0,14.16,0.0
2018,8,26,18,45,83.5,9.0,4.45,12.9,12.5,7.08,0.0
2018,8,26,19,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,27,5,15,9.0,1.0,2.65,10.35,1.0,0.0,0.0
2018,8,27,5,30,18.0,2.0,2.9,10.8,2.0,0.0,0.0
2018,8,27,5,45,141.5,15.0,3.2,11.3,25.5,78.06,0.0
2018,8,27,6,0,265.0,28.0,3.5,11.8,49.0,199.99,137.86
2018,8,27,6,15,366.5,38.5,3.55,12.35,90.5,290.16,236.51
2018,8,27,6,30,468.0,49.0,3.6,12.9,132.0,386.09,321.76
2018,8,27,6,45,349.0,67.5,3.7,13.45,141.0,344.51,289.85
2018,8,27,7,0,230.0,86.0,3.8,14.0,150.0,277.46,234.0
2018,8,27,7,15,226.0,107.5,3.7,14.55,181.0,308.31,259.09
2018,8,27,7,30,222.0,129.0,3.6,15.1,212.0,337.57,281.64
2018,8,27,7,45,302.0,140.5,3.55,15.6,271.5,424.0,351.49
2018,8,27,8,0,382.0,152.0,3.5,16.1,331.0,537.57,439.43
2018,8,27,8,15,526.5,137.5,3.5,16.65,413.0,661.1,533.41
2018,8,27,8,30,671.0,123.0,3.5,17.2,495.0,802.89,634.59
2018,8,27,8,45,665.5,131.0,3.45,17.8,526.0,819.73,642.06
2018,8,27,9,0,660.0,139.0,3.4,18.4,557.0,833.22,648.06
2018,8,27,9,15,647.0,155.0,3.4,18.85,587.0,844.99,653.55
2018,8,27,9,30,634.0,171.0,3.4,19.3,617.0,852.86,656.4
2018,8,27,9,45,647.5,183.5,3.45,19.8,658.5,879.6,672.73
2018,8,27,10,0,661.0,196.0,3.5,20.3,700.0,902.84,686.43
2018,8,27,10,15,738.5,173.5,3.55,20.75,756.5,949.35,716.15
2018,8,27,10,30,816.0,151.0,3.6,21.2,813.0,983.07,736.73
2018,8,27,10,45,826.5,149.5,3.65,21.6,835.5,977.51,731.09
2018,8,27,11,0,837.0,148.0,3.7,22.0,858.0,967.94,723.22
2018,8,27,11,15,843.0,148.0,3.8,22.3,873.0,951.66,711.57
2018,8,27,11,30,849.0,148.0,3.9,22.6,888.0,931.53,697.43
2018,8,27,11,45,853.5,146.5,4.0,22.95,895.0,904.87,678.76
2018,8,27,12,0,858.0,145.0,4.1,23.3,902.0,862.11,649.05
2018,8,27,12,15,859.5,144.0,4.15,23.45,901.0,827.64,625.28
2018,8,27,12,30,861.0,143.0,4.2,23.6,900.0,790.16,598.83
2018,8,27,12,45,861.5,141.0,4.3,23.8,891.5,748.31,567.87
2018,8,27,13,0,862.0,139.0,4.4,24.0,883.0,703.86,534.36
2018,8,27,13,15,858.0,137.0,4.45,23.9,865.5,654.17,496.73
2018,8,27,13,30,854.0,135.0,4.5,23.8,848.0,602.66,456.72
2018,8,27,13,45,847.5,133.5,4.6,23.75,823.5,551.27,415.52
2018,8,27,14,0,841.0,132.0,4.7,23.7,799.0,494.66,369.13
2018,8,27,14,15,832.0,129.5,4.7,23.45,767.5,435.44,319.48
2018,8,27,14,30,823.0,127.0,4.7,23.2,736.0,375.93,268.38
2018,8,27,14,45,811.5,123.5,4.75,22.95,698.5,314.98,215.71
2018,8,27,15,0,800.0,120.0,4.8,22.7,661.0,254.6,164.31
2018,8,27,15,15,783.5,117.0,4.8,22.7,618.5,194.66,117.15
2018,8,27,15,30,767.0,114.0,4.8,22.7,576.0,136.42,80.81
2018,8,27,15,45,747.5,109.0,4.8,21.8,529.5,80.74,63.32
2018,8,27,16,0,728.0,104.0,4.8,20.9,483.0,78.15,61.59
2018,8,27,16,15,702.5,98.0,4.75,20.2,433.5,74.65,58.99
2018,8,27,16,30,677.0,92.0,4.7,19.5,384.0,71.01,56.23
2018,8,27,16,45,640.5,85.5,4.65,18.8,333.0,66.71,52.84
2018,8,27,17,0,604.0,79.0,4.6,18.1,282.0,62.31,49.28
2018,8,27,17,15,552.0,71.0,4.5,17.3,232.0,56.5,44.38
2018,8,27,17,30,500.0,63.0,4.4,16.5,182.0,50.63,39.24
2018,8,27,17,45,423.5,53.5,4.3,15.65,136.5,43.29,32.57
2018,8,27,18,0,347.0,44.0,4.2,14.8,91.0,35.95,25.61
2018,8,27,18,15,233.0,30.0,4.1,14.3,56.0,22.92,12.61
2018,8,27,18,30,119.0,16.0,4.0,13.8,21.0,12.59,0.0
2018,8,27,18,45,59.5,8.0,3.9,13.25,10.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,5,15,6.5,1.0,1.75,9.75,1.0,0.0,0.0
2018,8,28,5,30,13.0,2.0,2.1,10.3,2.0,0.0,0.0
2018,8,28,5,45,99.5,14.0,2.45,10.9,21.0,57.84,0.0
2018,8,28,6,0,186.0,26.0,2.8,11.5,40.0,155.55,102.87
2018,8,28,6,15,257.0,37.0,2.9,12.0,72.5,222.17,180.55
2018,8,28,6,30,328.0,48.0,3.0,12.5,105.0,291.74,243.8
2018,8,28,6,45,217.5,43.5,3.05,13.0,86.5,221.94,187.33
2018,8,28,7,0,107.0,39.0,3.1,13.5,68.0,127.22,106.38
2018,8,28,7,15,53.5,42.5,3.1,13.95,57.0,83.77,68.04
2018,8,28,7,30,0.0,46.0,3.1,14.4,46.0,35.17,24.48
2018,8,28,7,45,0.0,60.0,3.1,14.8,60.0,45.97,33.54
2018,8,28,8,0,0.0,74.0,3.1,15.2,74.0,56.82,42.5
2018,8,28,8,15,0.5,98.0,3.15,15.85,98.5,76.85,58.97
2018,8,28,8,30,1.0,122.0,3.2,16.5,123.0,97.82,75.95
2018,8,28,8,45,4.0,151.5,3.25,17.1,154.0,126.3,98.95
2018,8,28,9,0,7.0,181.0,3.3,17.7,185.0,155.08,121.8
2018,8,28,9,15,11.5,207.5,3.35,18.25,215.0,182.68,143.46
2018,8,28,9,30,16.0,234.0,3.4,18.8,245.0,210.26,164.81
2018,8,28,9,45,18.0,251.0,3.45,19.3,264.0,226.44,176.88
2018,8,28,10,0,20.0,268.0,3.5,19.8,283.0,242.45,188.74
2018,8,28,10,15,32.5,305.0,3.6,20.2,330.5,309.41,240.25
2018,8,28,10,30,45.0,342.0,3.7,20.6,378.0,355.24,274.67
2018,8,28,10,45,49.0,354.0,3.8,21.0,394.5,366.75,282.64
2018,8,28,11,0,53.0,366.0,3.9,21.4,411.0,377.62,290.21
2018,8,28,11,15,116.5,387.0,3.95,21.65,487.5,471.57,361.59
2018,8,28,11,30,180.0,408.0,4.0,21.9,564.0,540.02,412.5
2018,8,28,11,45,514.0,275.0,4.1,22.15,726.0,731.15,557.84
2018,8,28,12,0,848.0,142.0,4.2,22.4,888.0,852.13,646.09
2018,8,28,12,15,889.5,121.0,4.25,22.5,902.0,833.0,631.91
2018,8,28,12,30,931.0,100.0,4.3,22.6,916.0,807.62,614.32
2018,8,28,12,45,928.0,100.0,4.4,22.7,906.0,762.54,582.0
2018,8,28,13,0,925.0,100.0,4.5,22.8,896.0,714.89,546.3
2018,8,28,13,15,871.5,124.0,4.55,22.75,862.0,652.93,498.81
2018,8,28,13,30,818.0,148.0,4.6,22.7,828.0,597.25,454.93
2018,8,28,13,45,866.0,121.0,4.6,22.7,822.0,549.1,415.87
2018,8,28,14,0,914.0,94.0,4.6,22.7,816.0,498.5,372.97
2018,8,28,14,15,908.5,92.0,4.65,22.5,785.5,438.66,322.05
2018,8,28,14,30,903.0,90.0,4.7,22.3,755.0,377.91,269.05
2018,8,28,14,45,894.5,87.0,4.7,22.15,717.5,314.94,213.66
2018,8,28,15,0,886.0,84.0,4.7,22.0,680.0,251.95,159.24
2018,8,28,15,15,872.0,82.5,4.7,22.0,637.0,189.43,109.66
2018,8,28,15,30,858.0,81.0,4.7,22.0,594.0,128.02,71.69
2018,8,28,15,45,842.0,78.0,4.7,21.15,547.5,76.91,60.25
2018,8,28,16,0,826.0,75.0,4.7,20.3,501.0,66.79,52.03
2018,8,28,16,15,805.5,71.0,4.65,19.7,451.5,63.72,49.71
2018,8,28,16,30,785.0,67.0,4.6,19.1,402.0,60.55,47.26
2018,8,28,16,45,752.5,63.0,4.55,18.5,350.0,57.08,44.52
2018,8,28,17,0,720.0,59.0,4.5,17.9,298.0,53.58,41.67
2018,8,28,17,15,671.0,54.0,4.4,17.15,246.0,49.05,37.84
2018,8,28,17,30,622.0,49.0,4.3,16.4,194.0,44.55,33.87
2018,8,28,17,45,542.5,42.5,4.15,15.65,145.5,35.52,25.7
2018,8,28,18,0,463.0,36.0,4.0,14.9,97.0,30.06,20.42
2018,8,28,18,15,321.0,26.0,3.85,14.4,59.5,21.56,11.03
2018,8,28,18,30,179.0,16.0,3.7,13.9,22.0,12.59,0.0
2018,8,28,18,45,89.5,8.0,3.55,13.35,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,8,29,5,15,11.0,1.5,1.35,10.1,1.0,0.0,0.0
2018,8,29,5,30,22.0,3.0,1.5,10.7,2.0,0.0,0.0
2018,8,29,5,45,165.0,14.0,1.65,11.35,24.5,89.07,0.0
2018,8,29,6,0,308.0,25.0,1.8,12.0,47.0,219.7,140.21
2018,8,29,6,15,417.0,33.0,1.95,12.65,89.5,316.1,255.0
2018,8,29,6,30,526.0,41.0,2.1,13.3,132.0,416.24,343.28
2018,8,29,6,45,590.5,47.0,2.2,13.95,182.0,488.39,405.07
2018,8,29,7,0,655.0,53.0,2.3,14.6,232.0,570.35,469.91
2018,8,29,7,15,697.0,58.5,2.25,15.15,284.5,637.71,519.7
2018,8,29,7,30,739.0,64.0,2.2,15.7,337.0,705.97,567.88
2018,8,29,7,45,768.0,67.5,2.2,16.25,388.5,761.04,604.77
2018,8,29,8,0,797.0,71.0,2.2,16.8,440.0,815.05,639.8
2018,8,29,8,15,819.5,73.5,2.2,17.35,489.5,860.39,667.76
2018,8,29,8,30,842.0,76.0,2.2,17.9,539.0,892.87,686.3
2018,8,29,8,45,858.5,79.0,2.25,18.5,585.5,927.98,706.84
2018,8,29,9,0,875.0,82.0,2.3,19.1,632.0,960.04,725.06
2018,8,29,9,15,889.0,83.5,2.35,19.7,673.5,984.51,738.11
2018,8,29,9,30,903.0,85.0,2.4,20.3,715.0,1005.41,748.85
2018,8,29,9,45,914.5,85.5,2.5,20.85,751.5,1018.86,755.45
2018,8,29,10,0,926.0,86.0,2.6,21.4,788.0,1028.36,759.62
2018,8,29,10,15,933.5,87.0,2.7,21.9,817.5,1030.34,759.19
2018,8,29,10,30,941.0,88.0,2.8,22.4,847.0,1028.15,756.24
2018,8,29,10,45,947.0,88.5,2.95,22.85,869.5,1019.74,749.98
2018,8,29,11,0,953.0,89.0,3.1,23.3,892.0,1007.14,741.09
2018,8,29,11,15,957.0,89.5,3.25,23.6,907.0,988.49,728.71
2018,8,29,11,30,961.0,90.0,3.4,23.9,922.0,965.79,713.67
2018,8,29,11,45,963.5,89.5,3.55,24.25,929.0,936.82,694.29
2018,8,29,12,0,966.0,89.0,3.7,24.6,936.0,904.09,672.31
2018,8,29,12,15,964.5,90.0,3.8,24.7,934.0,865.94,646.89
2018,8,29,12,30,963.0,91.0,3.9,24.8,932.0,824.54,619.05
2018,8,29,12,45,958.5,92.5,4.05,24.95,922.0,778.39,587.12
2018,8,29,13,0,954.0,94.0,4.2,25.1,912.0,729.64,551.01
2018,8,29,13,15,951.5,93.0,4.3,25.0,895.0,677.65,511.97
2018,8,29,13,30,949.0,92.0,4.4,24.9,878.0,623.41,470.01
2018,8,29,13,45,945.5,90.0,4.55,24.85,853.5,565.8,424.39
2018,8,29,14,0,942.0,88.0,4.7,24.8,829.0,506.52,375.81
2018,8,29,14,15,934.5,87.5,4.8,24.55,797.5,445.4,324.35
2018,8,29,14,30,927.0,87.0,4.9,24.3,766.0,383.5,270.82
2018,8,29,14,45,917.5,85.0,5.0,24.0,728.0,319.44,215.02
2018,8,29,15,0,908.0,83.0,5.1,23.7,690.0,255.43,160.16
2018,8,29,15,15,894.5,80.5,5.1,23.7,646.0,190.81,109.19
2018,8,29,15,30,881.0,78.0,5.1,23.7,602.0,127.26,70.12
2018,8,29,15,45,863.5,75.5,5.1,22.7,554.0,75.77,58.93
2018,8,29,16,0,846.0,73.0,5.1,21.7,506.0,73.17,57.2
2018,8,29,16,15,821.0,70.5,5.1,21.0,455.0,63.69,49.43
2018,8,29,16,30,796.0,68.0,5.1,20.3,404.0,61.48,47.85
2018,8,29,16,45,759.5,64.5,5.05,19.6,350.5,58.33,45.41
2018,8,29,17,0,723.0,61.0,5.0,18.9,297.0,55.19,42.91
2018,8,29,17,15,669.0,56.0,4.85,18.2,244.0,50.66,39.08
2018,8,29,17,30,615.0,51.0,4.7,17.5,191.0,42.59,31.96
2018,8,29,17,45,479.0,41.5,4.55,16.75,133.5,34.27,24.44
2018,8,29,18,0,343.0,32.0,4.4,16.0,76.0,26.17,16.89
2018,8,29,18,15,200.0,20.0,4.1,15.55,43.0,16.18,6.29
2018,8,29,18,30,57.0,8.0,3.8,15.1,10.0,6.29,0.0
2018,8,29,18,45,28.5,4.0,3.55,14.6,5.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,8,30,5,15,0.5,0.0,1.05,11.85,0.0,0.0,0.0
2018,8,30,5,30,1.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,30,5,45,25.5,5.5,1.35,12.75,7.0,16.45,0.0
2018,8,30,6,0,50.0,11.0,1.5,13.2,14.0,54.23,28.92
2018,8,30,6,15,39.5,13.0,1.65,13.65,17.0,42.86,30.53
2018,8,30,6,30,29.0,15.0,1.8,14.1,20.0,39.19,28.33
2018,8,30,6,45,23.0,19.0,1.9,14.55,24.0,34.47,24.57
2018,8,30,7,0,17.0,23.0,2.0,15.0,28.0,30.54,21.15
2018,8,30,7,15,8.5,29.5,1.95,15.25,32.0,29.84,20.27
2018,8,30,7,30,0.0,36.0,1.9,15.5,36.0,27.48,17.85
2018,8,30,7,45,0.0,44.5,1.8,15.75,44.5,34.02,23.32
2018,8,30,8,0,0.0,53.0,1.7,16.0,53.0,40.59,28.74
2018,8,30,8,15,2.0,83.5,1.7,16.45,84.5,66.03,49.93
2018,8,30,8,30,4.0,114.0,1.7,16.9,116.0,93.68,72.56
2018,8,30,8,45,12.0,143.5,1.65,17.3,151.0,126.93,99.64
2018,8,30,9,0,20.0,173.0,1.6,17.7,186.0,175.14,138.19
2018,8,30,9,15,19.0,188.5,1.65,18.2,201.5,172.94,135.63
2018,8,30,9,30,18.0,204.0,1.7,18.7,217.0,185.06,144.58
2018,8,30,9,45,28.0,247.0,1.75,19.15,268.0,252.66,197.11
2018,8,30,10,0,38.0,290.0,1.8,19.6,319.0,303.76,235.62
2018,8,30,10,15,55.0,314.0,1.9,20.0,357.5,341.73,264.09
2018,8,30,10,30,72.0,338.0,2.0,20.4,396.0,378.74,291.51
2018,8,30,10,45,162.0,324.5,2.15,20.85,459.5,469.8,361.09
2018,8,30,11,0,252.0,311.0,2.3,21.3,523.0,555.38,424.52
2018,8,30,11,15,379.0,266.0,2.45,21.6,590.5,639.81,487.21
2018,8,30,11,30,506.0,221.0,2.6,21.9,658.0,702.99,533.78
2018,8,30,11,45,543.5,246.0,2.75,22.2,718.0,737.14,556.61
2018,8,30,12,0,581.0,271.0,2.9,22.5,778.0,764.84,574.92
2018,8,30,12,15,721.5,210.5,2.95,22.7,839.0,796.83,598.65
2018,8,30,12,30,862.0,150.0,3.0,22.9,900.0,809.49,608.43
2018,8,30,12,45,897.0,128.5,3.1,23.05,901.5,765.55,577.4
2018,8,30,13,0,932.0,107.0,3.2,23.2,903.0,726.39,548.87
2018,8,30,13,15,929.0,105.5,3.3,23.25,885.5,674.43,509.86
2018,8,30,13,30,926.0,104.0,3.4,23.3,868.0,620.35,468.12
2018,8,30,13,45,922.0,102.5,3.45,23.3,843.5,563.84,423.14
2018,8,30,14,0,918.0,101.0,3.5,23.3,819.0,505.76,375.45
2018,8,30,14,15,910.5,99.0,3.55,23.15,787.0,444.56,324.12
2018,8,30,14,30,903.0,97.0,3.6,23.0,755.0,382.69,270.85
2018,8,30,14,45,893.5,94.5,3.65,22.85,717.0,319.49,215.9
2018,8,30,15,0,884.0,92.0,3.7,22.7,679.0,256.37,161.95
2018,8,30,15,15,869.0,90.0,3.7,22.7,635.5,193.14,112.33
2018,8,30,15,30,854.0,88.0,3.7,22.7,592.0,131.15,74.46
2018,8,30,15,45,834.5,84.5,3.85,22.0,543.5,73.19,56.91
2018,8,30,16,0,815.0,81.0,4.0,21.3,495.0,70.73,55.22
2018,8,30,16,15,788.0,78.0,4.1,20.7,444.0,68.4,53.56
2018,8,30,16,30,761.0,75.0,4.2,20.1,393.0,66.04,51.85
2018,8,30,16,45,723.0,70.0,4.25,19.5,339.5,61.97,48.61
2018,8,30,17,0,685.0,65.0,4.3,18.9,286.0,57.84,45.24
2018,8,30,17,15,627.0,59.5,4.3,18.15,233.5,48.93,37.56
2018,8,30,17,30,569.0,54.0,4.3,17.4,181.0,44.48,33.63
2018,8,30,17,45,478.5,46.0,4.35,16.6,133.5,37.89,27.57
2018,8,30,18,0,388.0,38.0,4.4,15.8,86.0,31.41,21.31
2018,8,30,18,15,250.0,25.5,4.35,15.25,51.0,21.03,8.93
2018,8,30,18,30,112.0,13.0,4.3,14.7,16.0,10.23,0.0
2018,8,30,18,45,56.0,6.5,4.25,14.15,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,31,5,15,7.0,1.5,1.35,10.25,1.0,0.0,0.0
