Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,5,30,14.0,3.0,1.6,10.8,2.0,0.0,0.0
2018,8,31,5,45,113.0,14.0,1.8,11.4,20.5,65.02,0.0
2018,8,31,6,0,212.0,25.0,2.0,12.0,39.0,167.46,93.59
2018,8,31,6,15,327.0,36.0,2.0,12.6,80.0,268.88,216.22
2018,8,31,6,30,442.0,47.0,2.0,13.2,121.0,372.7,307.68
2018,8,31,6,45,522.5,54.0,2.0,13.8,171.5,458.76,380.57
2018,8,31,7,0,603.0,61.0,2.0,14.4,222.0,550.56,453.81
2018,8,31,7,15,651.0,66.5,1.85,15.05,274.5,620.24,504.71
2018,8,31,7,30,699.0,72.0,1.7,15.7,327.0,691.52,554.06
2018,8,31,7,45,733.0,75.5,1.6,16.35,378.5,744.91,588.36
2018,8,31,8,0,767.0,79.0,1.5,17.0,430.0,802.41,624.21
2018,8,31,8,15,792.0,82.0,1.35,17.8,480.0,849.91,650.65
2018,8,31,8,30,817.0,85.0,1.2,18.6,530.0,895.36,674.56
2018,8,31,8,45,836.0,87.0,1.1,19.35,576.0,931.4,692.18
2018,8,31,9,0,855.0,89.0,1.0,20.1,622.0,952.54,699.72
2018,8,31,9,15,869.0,91.0,1.05,20.95,663.5,977.14,712.02
2018,8,31,9,30,883.0,93.0,1.1,21.8,705.0,998.2,721.98
2018,8,31,9,45,894.0,94.0,1.2,22.6,740.5,1011.38,728.1
2018,8,31,10,0,905.0,95.0,1.3,23.4,776.0,1020.65,731.93
2018,8,31,10,15,913.0,96.0,1.4,24.15,805.0,1022.89,731.64
2018,8,31,10,30,921.0,97.0,1.5,24.9,834.0,1021.03,728.94
2018,8,31,10,45,927.0,97.0,1.6,25.7,856.0,1011.99,721.75
2018,8,31,11,0,933.0,97.0,1.7,26.5,878.0,998.86,712.13
2018,8,31,11,15,936.0,97.5,1.85,26.9,892.0,979.35,700.32
2018,8,31,11,30,939.0,98.0,2.0,27.3,906.0,955.91,685.94
2018,8,31,11,45,941.0,98.0,2.15,27.7,912.5,927.27,668.08
2018,8,31,12,0,943.0,98.0,2.3,28.1,919.0,894.97,647.68
2018,8,31,12,15,945.5,96.5,2.5,28.3,918.0,858.15,624.96
2018,8,31,12,30,948.0,95.0,2.7,28.5,917.0,817.96,599.57
2018,8,31,12,45,949.5,92.5,2.95,28.7,908.0,772.91,570.13
2018,8,31,13,0,951.0,90.0,3.2,28.9,899.0,724.91,536.22
2018,8,31,13,15,948.0,89.5,3.4,28.85,882.0,673.04,498.62
2018,8,31,13,30,945.0,89.0,3.6,28.8,865.0,618.96,458.05
2018,8,31,13,45,940.5,88.0,3.8,28.8,840.5,561.71,413.57
2018,8,31,14,0,936.0,87.0,4.0,28.8,816.0,502.88,366.27
2018,8,31,14,15,929.0,85.5,4.2,28.45,784.5,441.35,315.77
2018,8,31,14,30,922.0,84.0,4.4,28.1,753.0,379.04,263.09
2018,8,31,14,45,912.5,82.5,4.6,27.8,715.0,315.54,208.77
2018,8,31,15,0,903.0,81.0,4.8,27.5,677.0,252.08,155.3
2018,8,31,15,15,889.0,78.5,4.8,27.5,633.0,187.58,105.33
2018,8,31,15,30,875.0,76.0,4.8,27.5,589.0,124.25,67.26
2018,8,31,15,45,858.0,73.5,5.1,26.25,541.5,74.24,56.83
2018,8,31,16,0,841.0,71.0,5.4,25.0,494.0,71.61,55.15
2018,8,31,16,15,818.0,67.5,5.4,24.1,443.5,61.51,46.98
2018,8,31,16,30,795.0,64.0,5.4,23.2,393.0,58.54,44.79
2018,8,31,16,45,760.0,60.5,5.4,22.35,340.0,55.31,42.32
2018,8,31,17,0,725.0,57.0,5.4,21.5,287.0,52.09,39.77
2018,8,31,17,15,671.5,52.0,5.3,20.45,234.5,47.46,35.91
2018,8,31,17,30,618.0,47.0,5.2,19.4,182.0,42.88,31.91
2018,8,31,17,45,529.0,40.5,5.05,18.4,134.0,33.9,23.84
2018,8,31,18,0,440.0,34.0,4.9,17.4,86.0,28.4,18.48
2018,8,31,18,15,285.0,23.5,4.8,16.65,51.0,19.49,6.53
2018,8,31,18,30,130.0,13.0,4.7,15.9,16.0,10.23,0.0
2018,8,31,18,45,65.0,6.5,4.55,15.2,8.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,1,5,45,103.0,12.0,2.3,11.55,18.5,58.92,0.0
2018,9,1,6,0,206.0,24.0,2.6,12.1,37.0,162.95,82.72
2018,9,1,6,15,328.0,35.5,2.6,12.7,79.0,269.98,216.89
2018,9,1,6,30,450.0,47.0,2.6,13.3,121.0,379.09,313.5
2018,9,1,6,45,515.5,55.5,2.6,13.85,169.5,457.21,380.57
2018,9,1,7,0,581.0,64.0,2.6,14.4,218.0,539.78,447.53
2018,9,1,7,15,625.5,71.5,2.5,15.35,270.0,608.55,498.53
2018,9,1,7,30,670.0,79.0,2.4,16.3,322.0,678.7,547.92
2018,9,1,7,45,700.0,85.5,2.25,17.25,373.0,735.98,585.17
2018,9,1,8,0,730.0,92.0,2.1,18.2,424.0,792.51,620.21
2018,9,1,8,15,753.5,97.0,2.1,19.15,473.5,834.28,644.74
2018,9,1,8,30,777.0,102.0,2.1,20.1,523.0,879.86,671.38
2018,9,1,8,45,794.5,106.5,2.1,21.05,569.0,916.68,691.4
2018,9,1,9,0,812.0,111.0,2.1,22.0,615.0,950.51,709.13
2018,9,1,9,15,814.5,119.5,2.25,22.65,653.5,970.74,720.15
2018,9,1,9,30,817.0,128.0,2.4,23.3,692.0,987.07,728.76
2018,9,1,9,45,812.5,138.5,2.5,23.9,723.5,994.54,731.3
2018,9,1,10,0,808.0,149.0,2.6,24.5,755.0,997.83,731.33
2018,9,1,10,15,817.5,150.5,2.75,25.0,783.5,1001.86,732.75
2018,9,1,10,30,827.0,152.0,2.9,25.5,812.0,1001.89,731.65
2018,9,1,10,45,834.5,153.0,3.05,26.0,834.0,995.42,726.44
2018,9,1,11,0,842.0,154.0,3.2,26.5,856.0,984.94,718.73
2018,9,1,11,15,846.5,155.5,3.35,26.8,871.0,968.12,707.52
2018,9,1,11,30,851.0,157.0,3.5,27.1,886.0,947.43,693.82
2018,9,1,11,45,854.0,156.5,3.65,27.45,892.5,919.75,675.34
2018,9,1,12,0,857.0,156.0,3.8,27.8,899.0,888.53,654.45
2018,9,1,12,15,855.5,156.5,3.95,27.9,897.0,851.19,629.95
2018,9,1,12,30,854.0,157.0,4.1,28.0,895.0,810.91,602.19
2018,9,1,12,45,849.5,157.5,4.25,28.1,884.5,765.72,570.04
2018,9,1,13,0,845.0,158.0,4.4,28.2,874.0,718.27,535.51
2018,9,1,13,15,841.5,156.0,4.5,28.1,856.5,667.35,497.91
2018,9,1,13,30,838.0,154.0,4.6,28.0,839.0,614.62,458.04
2018,9,1,13,45,832.0,151.5,4.75,27.85,814.0,558.61,414.7
2018,9,1,14,0,826.0,149.0,4.9,27.7,789.0,501.54,369.03
2018,9,1,14,15,818.0,145.0,4.95,27.35,757.0,441.72,319.96
2018,9,1,14,30,810.0,141.0,5.0,27.0,725.0,381.6,269.35
2018,9,1,14,45,798.5,137.0,5.1,26.65,687.5,320.48,217.47
2018,9,1,15,0,787.0,133.0,5.2,26.3,650.0,260.0,166.91
2018,9,1,15,15,769.0,129.0,5.2,26.3,606.0,193.5,115.56
2018,9,1,15,30,751.0,125.0,5.2,26.3,562.0,134.06,79.23
2018,9,1,15,45,731.5,119.0,5.3,25.05,515.0,87.25,68.05
2018,9,1,16,0,712.0,113.0,5.4,23.8,468.0,84.2,66.1
2018,9,1,16,15,687.5,105.0,5.4,22.95,418.0,79.55,62.61
2018,9,1,16,30,663.0,97.0,5.4,22.1,368.0,74.68,58.88
2018,9,1,16,45,626.0,89.0,5.35,21.25,316.5,69.42,54.73
2018,9,1,17,0,589.0,81.0,5.3,20.4,265.0,64.01,50.33
2018,9,1,17,15,532.0,71.5,5.2,19.45,214.5,57.08,44.46
2018,9,1,17,30,475.0,62.0,5.1,18.5,164.0,50.04,38.26
2018,9,1,17,45,388.0,50.5,5.0,17.55,118.5,41.05,30.09
2018,9,1,18,0,301.0,39.0,4.9,16.6,73.0,32.0,21.45
2018,9,1,18,15,180.0,24.0,4.8,16.0,41.5,18.28,4.1
2018,9,1,18,30,59.0,9.0,4.7,15.4,10.0,7.08,0.0
2018,9,1,18,45,29.5,4.5,4.6,14.8,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,13.9,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,2,5,45,77.0,12.0,2.2,10.75,16.5,46.63,0.0
2018,9,2,6,0,154.0,24.0,2.4,11.2,33.0,135.18,59.48
2018,9,2,6,15,282.5,36.5,2.35,11.85,74.5,244.77,196.39
2018,9,2,6,30,411.0,49.0,2.3,12.5,116.0,357.18,295.93
2018,9,2,6,45,487.5,58.0,2.2,13.15,165.5,442.08,368.28
2018,9,2,7,0,564.0,67.0,2.1,13.8,215.0,532.39,441.05
2018,9,2,7,15,615.5,73.5,2.05,14.5,267.5,604.92,495.35
2018,9,2,7,30,667.0,80.0,2.0,15.2,320.0,679.29,548.39
2018,9,2,7,45,705.0,84.5,1.9,15.95,372.5,740.83,589.15
2018,9,2,8,0,743.0,89.0,1.8,16.7,425.0,802.08,628.0
2018,9,2,8,15,770.0,92.5,1.85,17.6,475.5,846.03,654.43
2018,9,2,8,30,797.0,96.0,1.9,18.5,526.0,893.53,682.84
2018,9,2,8,45,817.5,98.5,1.9,19.4,572.5,931.25,703.42
2018,9,2,9,0,838.0,101.0,1.9,20.3,619.0,966.03,721.76
2018,9,2,9,15,839.0,109.0,2.0,21.2,657.0,984.72,730.54
2018,9,2,9,30,840.0,117.0,2.1,22.1,695.0,999.4,736.91
2018,9,2,9,45,834.0,127.5,2.15,23.05,726.0,1005.75,737.25
2018,9,2,10,0,828.0,138.0,2.2,24.0,757.0,1007.82,735.05
2018,9,2,10,15,838.0,140.0,2.25,24.75,786.5,1012.76,735.47
2018,9,2,10,30,848.0,142.0,2.3,25.5,816.0,1013.63,733.39
2018,9,2,10,45,856.0,142.0,2.35,26.25,838.0,1006.36,726.29
2018,9,2,11,0,864.0,142.0,2.4,27.0,860.0,995.01,716.83
2018,9,2,11,15,869.0,142.0,2.5,27.55,874.5,976.79,704.17
2018,9,2,11,30,874.0,142.0,2.6,28.1,889.0,940.63,680.03
2018,9,2,11,45,877.5,141.5,2.65,28.65,895.5,913.71,661.57
2018,9,2,12,0,881.0,141.0,2.7,29.2,902.0,883.28,640.75
2018,9,2,12,15,874.5,144.5,2.85,29.45,898.5,844.79,615.99
2018,9,2,12,30,868.0,148.0,3.0,29.7,895.0,814.19,595.6
2018,9,2,12,45,857.5,151.5,3.15,29.9,882.5,766.79,562.5
2018,9,2,13,0,847.0,155.0,3.3,30.1,870.0,717.5,527.36
2018,9,2,13,15,844.5,152.5,3.4,30.1,852.5,666.64,490.51
2018,9,2,13,30,842.0,150.0,3.5,30.1,835.0,613.88,451.14
2018,9,2,13,45,837.0,147.0,3.65,30.05,810.5,557.74,408.26
2018,9,2,14,0,832.0,144.0,3.8,30.0,786.0,500.42,363.02
2018,9,2,14,15,824.0,140.5,3.9,29.7,754.0,440.61,314.73
2018,9,2,14,30,816.0,137.0,4.0,29.4,722.0,380.47,264.86
2018,9,2,14,45,806.0,132.0,4.15,29.05,684.0,318.61,213.12
2018,9,2,15,0,796.0,127.0,4.3,28.7,646.0,257.22,162.48
2018,9,2,15,15,777.5,124.0,4.3,28.7,602.5,196.78,116.5
2018,9,2,15,30,759.0,121.0,4.3,28.7,559.0,131.63,76.45
2018,9,2,15,45,739.5,114.5,4.5,27.45,511.5,84.69,65.25
2018,9,2,16,0,720.0,108.0,4.7,26.2,464.0,81.19,62.94
2018,9,2,16,15,694.0,101.0,4.8,25.2,414.0,77.06,59.94
2018,9,2,16,30,668.0,94.0,4.9,24.2,364.0,72.76,56.75
2018,9,2,16,45,628.5,86.5,5.0,23.2,312.5,67.74,52.86
2018,9,2,17,0,589.0,79.0,5.1,22.2,261.0,62.6,48.74
2018,9,2,17,15,528.0,70.0,5.0,21.05,210.0,55.97,43.19
2018,9,2,17,30,467.0,61.0,4.9,19.9,159.0,49.26,37.33
2018,9,2,17,45,376.0,49.5,4.8,18.75,114.0,40.24,29.18
2018,9,2,18,0,285.0,38.0,4.7,17.6,69.0,28.99,18.66
2018,9,2,18,15,169.0,23.0,4.6,16.9,39.0,17.5,1.28
2018,9,2,18,30,53.0,8.0,4.5,16.2,9.0,6.29,0.0
2018,9,2,18,45,26.5,4.0,4.4,15.5,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,3,5,45,55.5,10.5,2.35,10.8,14.0,35.2,0.0
2018,9,3,6,0,111.0,21.0,2.6,11.3,28.0,106.97,37.57
2018,9,3,6,15,216.0,36.0,2.7,11.85,65.0,204.52,163.22
2018,9,3,6,30,321.0,51.0,2.8,12.4,102.0,299.8,249.2
2018,9,3,6,45,422.5,60.5,2.85,12.95,154.0,400.89,336.23
2018,9,3,7,0,524.0,70.0,2.9,13.5,206.0,507.68,424.48
2018,9,3,7,15,575.5,77.5,2.9,14.15,257.5,580.02,480.33
2018,9,3,7,30,627.0,85.0,2.9,14.8,309.0,654.25,535.15
2018,9,3,7,45,663.0,90.5,2.85,15.4,360.0,714.1,576.84
2018,9,3,8,0,699.0,96.0,2.8,16.0,411.0,773.62,616.89
2018,9,3,8,15,726.0,101.0,2.85,16.75,460.5,823.45,648.97
2018,9,3,8,30,753.0,106.0,2.9,17.5,510.0,871.55,679.15
2018,9,3,8,45,773.5,109.5,2.9,18.25,556.0,903.29,696.95
2018,9,3,9,0,794.0,113.0,2.9,19.0,602.0,938.54,717.05
2018,9,3,9,15,801.5,119.5,2.95,19.7,641.0,961.14,728.8
2018,9,3,9,30,809.0,126.0,3.0,20.4,680.0,980.06,738.16
2018,9,3,9,45,811.5,133.5,3.05,21.15,713.5,991.22,742.26
2018,9,3,10,0,814.0,141.0,3.1,21.9,747.0,998.4,743.87
2018,9,3,10,15,823.0,143.0,3.15,22.45,775.5,1002.32,744.08
2018,9,3,10,30,832.0,145.0,3.2,23.0,804.0,1002.25,741.81
2018,9,3,10,45,839.0,145.5,3.3,23.6,825.5,994.64,734.99
2018,9,3,11,0,846.0,146.0,3.4,24.2,847.0,983.02,725.71
2018,9,3,11,15,850.5,146.5,3.5,24.6,861.0,965.08,712.94
2018,9,3,11,30,855.0,147.0,3.6,25.0,875.0,943.31,697.72
2018,9,3,11,45,857.0,148.0,3.7,25.35,881.5,916.05,679.02
2018,9,3,12,0,859.0,149.0,3.8,25.7,888.0,885.26,657.94
2018,9,3,12,15,862.5,146.5,3.85,25.85,887.0,849.06,633.39
2018,9,3,12,30,866.0,144.0,3.9,26.0,886.0,809.62,605.92
2018,9,3,12,45,869.5,140.0,4.0,26.15,877.5,757.14,568.56
2018,9,3,13,0,873.0,136.0,4.1,26.3,869.0,712.01,535.26
2018,9,3,13,15,868.5,134.5,4.25,26.15,851.0,661.14,497.55
2018,9,3,13,30,864.0,133.0,4.4,26.0,833.0,612.57,460.19
2018,9,3,13,45,857.5,131.0,4.5,25.85,807.5,555.45,415.4
2018,9,3,14,0,851.0,129.0,4.6,25.7,782.0,497.25,368.33
2018,9,3,14,15,841.0,127.0,4.7,25.25,750.0,436.82,318.47
2018,9,3,14,30,831.0,125.0,4.8,24.8,718.0,376.23,267.08
2018,9,3,14,45,818.0,122.0,4.9,24.35,679.5,314.2,213.94
2018,9,3,15,0,805.0,119.0,5.0,23.9,641.0,252.93,162.27
2018,9,3,15,15,778.0,117.0,5.0,23.9,593.0,191.46,114.82
2018,9,3,15,30,751.0,115.0,5.0,23.9,545.0,126.69,74.56
2018,9,3,15,45,715.0,112.5,5.1,22.45,494.0,82.98,65.21
2018,9,3,16,0,679.0,110.0,5.2,21.0,443.0,81.78,64.83
2018,9,3,16,15,658.5,103.0,5.2,20.1,397.0,77.86,61.93
2018,9,3,16,30,638.0,96.0,5.2,19.2,351.0,73.76,58.82
2018,9,3,16,45,556.0,92.5,5.2,18.3,292.0,71.14,56.92
2018,9,3,17,0,474.0,89.0,5.2,17.4,233.0,66.02,52.73
2018,9,3,17,15,378.5,78.0,5.05,16.65,179.0,57.68,45.49
2018,9,3,17,30,283.0,67.0,4.9,15.9,125.0,49.41,38.06
2018,9,3,17,45,250.0,51.5,4.7,15.15,91.5,38.48,28.03
2018,9,3,18,0,217.0,36.0,4.5,14.4,58.0,27.23,17.26
2018,9,3,18,15,130.5,22.0,4.3,14.05,33.0,16.66,0.0
2018,9,3,18,30,44.0,8.0,4.1,13.7,8.0,6.29,0.0
2018,9,3,18,45,22.0,4.0,3.9,13.3,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,4,5,45,68.0,11.0,2.85,11.3,15.0,41.83,0.0
2018,9,4,6,0,136.0,22.0,3.1,11.8,30.0,122.07,31.65
2018,9,4,6,15,277.5,34.0,3.2,12.4,71.0,241.42,192.22
2018,9,4,6,30,419.0,46.0,3.3,13.0,112.0,361.78,299.94
2018,9,4,6,45,494.5,55.0,3.35,13.6,161.0,446.41,373.33
2018,9,4,7,0,570.0,64.0,3.4,14.2,210.0,536.47,447.3
2018,9,4,7,15,620.0,70.0,3.35,14.85,261.5,607.51,501.76
2018,9,4,7,30,670.0,76.0,3.3,15.5,313.0,680.26,555.04
2018,9,4,7,45,705.5,81.0,3.25,16.15,365.0,740.39,596.66
2018,9,4,8,0,741.0,86.0,3.2,16.8,417.0,794.81,632.67
2018,9,4,8,15,766.5,89.5,3.15,17.55,466.5,842.82,662.75
2018,9,4,8,30,792.0,93.0,3.1,18.3,516.0,888.79,690.59
2018,9,4,8,45,811.0,95.5,3.0,19.1,561.5,924.88,710.42
2018,9,4,9,0,830.0,98.0,2.9,19.9,607.0,958.02,727.84
2018,9,4,9,15,848.0,99.5,2.85,20.65,649.5,985.72,741.86
2018,9,4,9,30,866.0,101.0,2.8,21.4,692.0,996.8,744.7
2018,9,4,9,45,881.5,100.5,2.75,22.2,728.5,1012.34,750.59
2018,9,4,10,0,897.0,100.0,2.7,23.0,765.0,1024.06,753.96
2018,9,4,10,15,905.0,101.0,2.75,23.7,794.0,1025.93,752.31
2018,9,4,10,30,913.0,102.0,2.8,24.4,823.0,1023.7,748.26
2018,9,4,10,45,919.0,103.0,2.8,25.1,845.0,1015.36,739.99
2018,9,4,11,0,925.0,104.0,2.8,25.8,867.0,1002.91,729.3
2018,9,4,11,15,928.5,104.5,2.9,26.3,881.0,983.5,715.74
2018,9,4,11,30,932.0,105.0,3.0,26.8,895.0,960.17,699.72
2018,9,4,11,45,934.0,105.0,3.05,27.35,901.5,931.18,679.54
2018,9,4,12,0,936.0,105.0,3.1,27.9,908.0,898.56,657.02
2018,9,4,12,15,936.0,105.0,3.2,28.25,906.0,860.81,631.9
2018,9,4,12,30,936.0,105.0,3.3,28.6,904.0,819.86,604.47
2018,9,4,12,45,934.5,104.0,3.4,28.95,894.0,773.9,572.55
2018,9,4,13,0,933.0,103.0,3.5,29.3,884.0,725.26,536.93
2018,9,4,13,15,929.0,102.0,3.65,29.4,865.5,672.57,498.2
2018,9,4,13,30,925.0,101.0,3.8,29.5,847.0,617.85,456.75
2018,9,4,13,45,918.5,100.5,3.9,29.6,821.5,560.45,411.85
2018,9,4,14,0,912.0,100.0,4.0,29.7,796.0,501.74,364.51
2018,9,4,14,15,903.5,98.0,4.1,29.5,763.5,440.03,313.89
2018,9,4,14,30,895.0,96.0,4.2,29.3,731.0,377.8,261.47
2018,9,4,14,45,883.0,94.0,4.3,29.05,692.0,314.36,207.62
2018,9,4,15,0,871.0,92.0,4.4,28.8,653.0,251.34,155.08
2018,9,4,15,15,855.0,89.5,4.4,28.8,608.5,188.09,106.77
2018,9,4,15,30,839.0,87.0,4.4,28.8,564.0,119.45,65.07
2018,9,4,15,45,817.0,84.0,4.5,27.55,515.5,72.66,55.28
2018,9,4,16,0,795.0,81.0,4.6,26.3,467.0,70.5,53.99
2018,9,4,16,15,764.5,77.5,4.6,25.2,415.5,67.77,52.13
2018,9,4,16,30,734.0,74.0,4.6,24.1,364.0,65.01,50.2
2018,9,4,16,45,691.5,69.0,4.6,23.05,311.0,56.25,43.04
2018,9,4,17,0,649.0,64.0,4.6,22.0,258.0,52.37,39.94
2018,9,4,17,15,585.5,58.0,4.5,20.8,207.0,47.51,35.86
2018,9,4,17,30,522.0,52.0,4.4,19.6,156.0,42.73,31.63
2018,9,4,17,45,422.5,42.5,4.25,18.35,110.5,34.96,24.55
2018,9,4,18,0,323.0,33.0,4.1,17.1,65.0,27.28,16.83
2018,9,4,18,15,185.5,19.5,4.05,16.4,35.5,16.08,0.0
2018,9,4,18,30,48.0,6.0,4.0,15.7,6.0,4.72,0.0
2018,9,4,18,45,24.0,3.0,3.95,14.95,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,5,5,45,84.5,11.0,2.85,10.8,15.5,50.1,0.0
2018,9,5,6,0,169.0,22.0,3.1,11.2,31.0,139.93,20.21
2018,9,5,6,15,287.0,34.5,3.15,11.75,70.0,248.24,197.14
2018,9,5,6,30,405.0,47.0,3.2,12.3,109.0,354.75,294.5
2018,9,5,6,45,480.5,56.0,3.3,12.9,157.5,439.12,368.1
2018,9,5,7,0,556.0,65.0,3.4,13.5,206.0,528.79,442.31
2018,9,5,7,15,607.5,70.5,3.4,14.15,257.0,599.98,497.38
2018,9,5,7,30,659.0,76.0,3.4,14.8,308.0,672.93,551.38
2018,9,5,7,45,694.5,80.5,3.35,15.45,359.0,732.05,592.58
2018,9,5,8,0,730.0,85.0,3.3,16.1,410.0,785.53,628.23
2018,9,5,8,15,756.5,89.0,3.35,16.85,459.5,834.73,660.03
2018,9,5,8,30,783.0,93.0,3.4,17.6,509.0,881.99,689.73
2018,9,5,8,45,802.5,96.0,3.4,18.3,554.5,918.96,711.45
2018,9,5,9,0,822.0,99.0,3.4,19.0,600.0,953.02,730.89
2018,9,5,9,15,835.0,102.0,3.45,19.65,640.5,977.41,744.01
2018,9,5,9,30,848.0,105.0,3.5,20.3,681.0,998.21,754.73
2018,9,5,9,45,857.0,107.5,3.55,21.0,715.5,996.98,750.52
2018,9,5,10,0,866.0,110.0,3.6,21.7,750.0,1005.31,753.11
2018,9,5,10,15,874.0,111.5,3.75,22.2,778.5,1007.6,752.99
2018,9,5,10,30,882.0,113.0,3.9,22.7,807.0,1005.9,750.37
2018,9,5,10,45,888.0,114.0,4.0,23.25,828.5,997.68,743.07
2018,9,5,11,0,894.0,115.0,4.1,23.8,850.0,985.46,733.27
2018,9,5,11,15,898.0,115.5,4.2,24.0,864.0,966.89,720.34
2018,9,5,11,30,902.0,116.0,4.3,24.2,878.0,944.48,704.92
2018,9,5,11,45,904.0,116.0,4.45,24.45,884.0,916.08,685.57
2018,9,5,12,0,906.0,116.0,4.6,24.7,890.0,884.15,664.04
2018,9,5,12,15,908.0,115.0,4.75,24.65,889.0,847.91,640.29
2018,9,5,12,30,910.0,114.0,4.9,24.6,888.0,808.45,613.99
2018,9,5,12,45,910.5,112.0,5.0,24.6,878.5,763.95,582.26
2018,9,5,13,0,911.0,110.0,5.1,24.6,869.0,716.7,546.97
2018,9,5,13,15,906.5,109.0,5.2,24.35,850.5,664.58,507.61
2018,9,5,13,30,902.0,108.0,5.3,24.1,832.0,610.54,465.55
2018,9,5,13,45,895.0,107.0,5.45,23.85,806.5,553.54,419.96
2018,9,5,14,0,888.0,106.0,5.6,23.6,781.0,495.35,371.85
2018,9,5,14,15,879.5,104.0,5.6,23.1,748.5,434.88,320.56
2018,9,5,14,30,871.0,102.0,5.6,22.6,716.0,373.93,267.55
2018,9,5,14,45,859.0,99.5,5.65,22.1,677.5,311.44,212.86
2018,9,5,15,0,847.0,97.0,5.7,21.6,639.0,244.6,155.77
2018,9,5,15,15,830.5,95.0,5.7,21.6,595.5,182.09,106.47
2018,9,5,15,30,814.0,93.0,5.7,21.6,552.0,121.23,69.56
2018,9,5,15,45,792.0,89.5,5.65,20.05,504.0,75.95,59.89
2018,9,5,16,0,770.0,86.0,5.6,18.5,456.0,73.6,58.47
2018,9,5,16,15,740.5,81.5,5.5,17.7,405.0,70.31,56.01
2018,9,5,16,30,711.0,77.0,5.4,16.9,354.0,61.85,48.96
2018,9,5,16,45,669.0,71.5,5.35,16.1,302.0,57.74,45.64
2018,9,5,17,0,627.0,66.0,5.3,15.3,250.0,53.6,42.17
2018,9,5,17,15,563.0,59.0,5.1,14.65,199.5,48.08,37.3
2018,9,5,17,30,499.0,52.0,4.9,14.0,149.0,42.59,32.24
2018,9,5,17,45,399.0,42.0,4.75,13.35,104.5,34.47,24.6
2018,9,5,18,0,299.0,32.0,4.6,12.7,60.0,26.42,16.14
2018,9,5,18,15,169.5,19.0,4.4,12.4,33.0,15.69,0.0
2018,9,5,18,30,40.0,6.0,4.2,12.1,6.0,4.72,0.0
2018,9,5,18,45,20.0,3.0,4.05,11.8,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,9,6,5,45,115.5,10.5,2.55,9.4,16.5,65.21,0.0
2018,9,6,6,0,231.0,21.0,2.8,9.8,33.0,171.19,0.18
2018,9,6,6,15,364.5,30.5,2.85,10.4,74.0,292.34,232.06
2018,9,6,6,30,498.0,40.0,2.9,11.0,115.0,409.28,340.0
2018,9,6,6,45,575.0,46.0,2.95,11.55,165.5,494.63,414.53
2018,9,6,7,0,652.0,52.0,3.0,12.1,216.0,580.38,484.12
2018,9,6,7,15,700.5,56.5,2.95,12.75,269.0,652.17,538.76
2018,9,6,7,30,749.0,61.0,2.9,13.4,322.0,725.18,591.62
2018,9,6,7,45,765.0,67.5,2.9,14.05,370.5,773.38,624.04
2018,9,6,8,0,781.0,74.0,2.9,14.7,419.0,819.6,654.06
2018,9,6,8,15,787.5,82.0,2.9,15.5,464.5,856.61,676.24
2018,9,6,8,30,794.0,90.0,2.9,16.3,510.0,890.5,695.78
2018,9,6,8,45,828.5,88.5,2.9,17.1,560.5,936.64,723.5
2018,9,6,9,0,863.0,87.0,2.9,17.9,611.0,968.17,740.54
2018,9,6,9,15,873.5,90.5,3.0,18.6,651.5,990.86,752.66
2018,9,6,9,30,884.0,94.0,3.1,19.3,692.0,1009.83,762.37
2018,9,6,9,45,756.5,153.0,3.2,19.95,683.5,969.96,732.65
2018,9,6,10,0,629.0,212.0,3.3,20.6,675.0,900.19,682.87
2018,9,6,10,15,723.0,180.0,3.4,21.2,731.5,954.59,718.67
2018,9,6,10,30,817.0,148.0,3.5,21.8,788.0,994.14,742.92
2018,9,6,10,45,880.0,122.5,3.65,22.35,828.5,999.62,744.88
2018,9,6,11,0,943.0,97.0,3.8,22.9,869.0,1014.9,753.78
2018,9,6,11,15,946.5,97.0,3.8,23.3,883.0,994.53,738.36
2018,9,6,11,30,950.0,97.0,3.8,23.7,897.0,970.18,720.71
2018,9,6,11,45,952.0,97.0,3.85,24.1,903.0,940.61,699.96
2018,9,6,12,0,954.0,97.0,3.9,24.5,909.0,907.34,676.76
2018,9,6,12,15,956.5,95.5,3.9,24.75,907.5,869.47,650.56
2018,9,6,12,30,959.0,94.0,3.9,25.0,906.0,828.19,621.95
2018,9,6,12,45,959.5,92.0,3.9,25.2,896.0,781.73,589.29
2018,9,6,13,0,960.0,90.0,3.9,25.4,886.0,732.36,552.31
2018,9,6,13,15,956.5,89.5,3.9,25.4,868.0,679.08,512.0
2018,9,6,13,30,953.0,89.0,3.9,25.4,850.0,623.63,468.94
2018,9,6,13,45,948.5,87.5,3.9,25.45,824.5,564.9,422.05
2018,9,6,14,0,944.0,86.0,3.9,25.5,799.0,504.62,372.49
2018,9,6,14,15,936.0,84.5,3.95,25.3,766.0,441.66,319.79
2018,9,6,14,30,928.0,83.0,4.0,25.1,733.0,378.06,265.16
2018,9,6,14,45,917.5,81.0,4.0,24.9,694.0,313.04,208.79
2018,9,6,15,0,907.0,79.0,4.0,24.7,655.0,248.24,153.71
2018,9,6,15,15,892.0,77.0,4.0,24.7,610.5,183.29,103.36
2018,9,6,15,30,877.0,75.0,4.0,24.7,566.0,119.65,65.81
2018,9,6,15,45,857.5,72.0,4.0,24.0,517.0,72.87,56.32
2018,9,6,16,0,838.0,69.0,4.0,23.3,468.0,69.77,54.09
2018,9,6,16,15,811.0,66.0,4.0,22.65,416.5,60.29,46.33
2018,9,6,16,30,784.0,63.0,4.0,22.0,365.0,57.59,44.29
2018,9,6,16,45,745.0,59.0,3.95,21.35,312.0,53.93,41.36
2018,9,6,17,0,706.0,55.0,3.9,20.7,259.0,50.27,38.34
2018,9,6,17,15,645.5,49.5,3.85,19.75,207.0,45.18,33.96
2018,9,6,17,30,585.0,44.0,3.8,18.8,155.0,40.15,29.43
2018,9,6,17,45,482.5,36.0,3.7,17.8,108.5,30.12,20.31
2018,9,6,18,0,380.0,28.0,3.6,16.8,62.0,23.4,12.99
2018,9,6,18,15,219.5,17.5,3.6,16.15,34.0,13.77,0.0
2018,9,6,18,30,59.0,7.0,3.6,15.5,6.0,0.0,0.0
2018,9,6,18,45,29.5,3.5,3.6,14.8,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,7,5,45,111.5,9.5,1.95,9.9,15.0,62.74,0.0
2018,9,7,6,0,223.0,19.0,2.1,10.4,30.0,165.13,0.0
2018,9,7,6,15,367.5,28.5,2.15,11.05,72.0,293.26,230.21
2018,9,7,6,30,512.0,38.0,2.2,11.7,114.0,417.48,344.22
2018,9,7,6,45,587.5,44.0,2.25,12.35,164.5,496.64,412.78
2018,9,7,7,0,663.0,50.0,2.3,13.0,215.0,587.9,485.75
2018,9,7,7,15,711.0,54.5,2.2,13.95,268.5,659.7,538.55
2018,9,7,7,30,759.0,59.0,2.1,14.9,322.0,732.7,589.2
2018,9,7,7,45,792.0,62.5,2.0,15.85,375.0,792.05,627.28
2018,9,7,8,0,825.0,66.0,1.9,16.8,428.0,850.49,662.99
2018,9,7,8,15,848.0,68.5,1.9,17.75,478.5,886.51,682.81
2018,9,7,8,30,871.0,71.0,1.9,18.7,529.0,930.24,707.56
2018,9,7,8,45,888.5,72.5,1.9,19.65,575.5,964.75,725.47
2018,9,7,9,0,906.0,74.0,1.9,20.6,622.0,996.15,741.1
2018,9,7,9,15,918.0,76.5,1.95,21.6,664.0,1019.86,752.07
2018,9,7,9,30,930.0,79.0,2.0,22.6,706.0,1039.76,760.63
2018,9,7,9,45,938.5,81.0,2.05,23.6,741.5,1051.51,764.04
2018,9,7,10,0,947.0,83.0,2.1,24.6,777.0,1059.1,765.01
2018,9,7,10,15,954.0,84.0,2.2,25.35,806.0,1059.77,763.17
2018,9,7,10,30,961.0,85.0,2.3,26.1,835.0,1056.16,758.81
2018,9,7,10,45,966.5,85.5,2.4,26.9,857.0,1046.21,750.47
2018,9,7,11,0,972.0,86.0,2.5,27.7,879.0,1031.97,739.59
2018,9,7,11,15,975.0,86.5,2.6,28.2,893.0,1011.14,725.51
2018,9,7,11,30,978.0,87.0,2.7,28.7,907.0,986.21,708.9
2018,9,7,11,45,980.5,86.5,2.85,29.25,913.0,955.83,689.06
2018,9,7,12,0,983.0,86.0,3.0,29.8,919.0,921.62,666.64
2018,9,7,12,15,983.0,86.5,3.1,30.05,917.5,882.67,641.4
2018,9,7,12,30,983.0,87.0,3.2,30.3,916.0,840.31,613.71
2018,9,7,12,45,981.0,86.5,3.35,30.6,905.0,792.37,581.9
2018,9,7,13,0,979.0,86.0,3.5,30.9,894.0,741.63,545.44
2018,9,7,13,15,975.5,85.0,3.65,30.85,875.5,686.92,505.86
2018,9,7,13,30,972.0,84.0,3.8,30.8,857.0,630.01,463.33
2018,9,7,13,45,967.0,83.0,3.9,30.8,831.0,570.38,417.08
2018,9,7,14,0,962.0,82.0,4.0,30.8,805.0,509.19,368.07
2018,9,7,14,15,954.0,81.0,4.1,30.5,772.0,445.53,316.0
2018,9,7,14,30,946.0,80.0,4.2,30.2,739.0,381.19,261.89
2018,9,7,14,45,935.5,77.5,4.3,29.85,699.0,314.64,205.47
2018,9,7,15,0,925.0,75.0,4.4,29.5,659.0,248.31,150.24
2018,9,7,15,15,910.5,73.0,4.4,29.5,614.0,182.29,99.97
2018,9,7,15,30,896.0,71.0,4.4,29.5,569.0,117.5,62.6
2018,9,7,15,45,876.0,69.0,4.5,28.45,519.5,71.21,53.93
2018,9,7,16,0,856.0,67.0,4.6,27.4,470.0,68.7,52.29
2018,9,7,16,15,829.0,63.5,4.55,26.5,417.5,64.9,49.48
2018,9,7,16,30,802.0,60.0,4.5,25.6,365.0,55.63,41.96
2018,9,7,16,45,762.5,56.5,4.45,24.75,311.5,52.24,39.33
2018,9,7,17,0,723.0,53.0,4.4,23.9,258.0,48.88,36.61
2018,9,7,17,15,661.5,47.0,4.25,22.75,205.0,43.28,31.86
2018,9,7,17,30,600.0,41.0,4.1,21.6,152.0,37.71,26.92
2018,9,7,17,45,495.5,34.0,3.95,20.4,106.0,31.08,20.79
2018,9,7,18,0,391.0,27.0,3.8,19.2,60.0,22.64,11.71
2018,9,7,18,15,225.5,16.5,3.8,18.4,32.5,12.98,0.0
2018,9,7,18,30,60.0,6.0,3.8,17.6,5.0,0.0,0.0
2018,9,7,18,45,30.0,3.0,3.8,16.8,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,8,5,45,119.0,9.5,2.75,10.95,15.0,7.47,0.0
2018,9,8,6,0,238.0,19.0,3.0,11.4,30.0,172.69,0.0
2018,9,8,6,15,384.0,27.0,3.05,12.0,71.0,302.8,235.68
2018,9,8,6,30,530.0,35.0,3.1,12.6,112.0,420.33,346.9
2018,9,8,6,45,603.0,41.0,3.15,13.25,162.5,505.7,420.68
2018,9,8,7,0,676.0,47.0,3.2,13.9,213.0,595.65,493.22
2018,9,8,7,15,721.5,51.0,3.15,14.85,266.0,665.23,545.3
2018,9,8,7,30,767.0,55.0,3.1,15.8,319.0,735.83,595.36
2018,9,8,7,45,797.0,58.5,3.05,16.75,371.0,792.8,633.01
2018,9,8,8,0,827.0,62.0,3.0,17.7,423.0,838.78,661.28
2018,9,8,8,15,848.5,65.0,2.95,18.65,473.0,884.1,688.17
2018,9,8,8,30,870.0,68.0,2.9,19.6,523.0,927.1,712.64
2018,9,8,8,45,885.0,70.5,2.9,20.6,569.0,960.45,730.18
2018,9,8,9,0,900.0,73.0,2.9,21.6,615.0,990.56,745.31
2018,9,8,9,15,910.0,76.5,2.95,22.4,656.0,1013.41,756.47
2018,9,8,9,30,920.0,80.0,3.0,23.2,697.0,1032.37,765.12
2018,9,8,9,45,925.5,83.0,3.0,24.0,731.5,1042.14,767.38
2018,9,8,10,0,931.0,86.0,3.0,24.8,766.0,1047.74,767.14
2018,9,8,10,15,937.5,88.0,3.05,25.6,795.0,1048.99,764.73
2018,9,8,10,30,944.0,90.0,3.1,26.4,824.0,1045.97,759.78
2018,9,8,10,45,948.5,91.5,3.15,27.25,845.5,1036.16,750.52
2018,9,8,11,0,953.0,93.0,3.2,28.1,867.0,1022.14,738.77
2018,9,8,11,15,956.5,93.0,3.25,28.65,881.0,1001.42,723.79
2018,9,8,11,30,960.0,93.0,3.3,29.2,895.0,976.69,706.36
2018,9,8,11,45,961.0,93.5,3.4,29.75,900.5,946.31,685.69
2018,9,8,12,0,962.0,94.0,3.5,30.3,906.0,912.23,662.6
2018,9,8,12,15,964.5,92.5,3.6,30.5,904.5,873.9,637.54
2018,9,8,12,30,967.0,91.0,3.7,30.7,903.0,832.12,610.0
2018,9,8,12,45,969.0,88.0,3.85,30.9,893.0,785.29,578.71
2018,9,8,13,0,971.0,85.0,4.0,31.1,883.0,735.42,542.77
2018,9,8,13,15,966.5,85.0,4.1,31.0,864.5,681.3,503.18
2018,9,8,13,30,962.0,85.0,4.2,30.9,846.0,625.08,460.8
2018,9,8,13,45,956.0,84.0,4.3,30.8,819.5,565.38,414.47
2018,9,8,14,0,950.0,83.0,4.4,30.7,793.0,504.27,365.48
2018,9,8,14,15,942.0,82.0,4.5,30.45,760.5,441.23,313.61
2018,9,8,14,30,934.0,81.0,4.6,30.2,728.0,377.53,259.85
2018,9,8,14,45,924.5,79.0,4.7,29.9,689.0,312.28,204.29
2018,9,8,15,0,915.0,77.0,4.8,29.6,650.0,247.13,149.86
2018,9,8,15,15,899.5,75.0,4.8,29.6,605.0,181.51,99.95
2018,9,8,15,30,884.0,73.0,4.8,29.6,560.0,117.27,63.04
2018,9,8,15,45,866.5,70.0,4.95,28.5,511.5,71.6,54.27
2018,9,8,16,0,849.0,67.0,5.1,27.4,463.0,68.47,52.13
2018,9,8,16,15,824.5,63.5,5.15,26.5,411.5,58.71,44.27
2018,9,8,16,30,800.0,60.0,5.2,25.6,360.0,55.58,41.94
2018,9,8,16,45,761.5,56.0,5.2,24.65,307.0,51.82,38.99
2018,9,8,17,0,723.0,52.0,5.2,23.7,254.0,48.07,35.94
2018,9,8,17,15,660.0,47.0,5.1,22.45,201.5,43.26,31.86
2018,9,8,17,30,597.0,42.0,5.0,21.2,149.0,38.56,27.65
2018,9,8,17,45,486.0,34.5,4.9,19.95,102.5,28.98,18.96
2018,9,8,18,0,375.0,27.0,4.8,18.7,56.0,22.65,11.01
2018,9,8,18,15,202.5,15.5,4.75,17.85,29.5,12.2,0.0
2018,9,8,18,30,30.0,4.0,4.7,17.0,3.0,0.0,0.0
2018,9,8,18,45,15.0,2.0,4.6,16.15,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,9,5,45,104.0,9.5,1.85,10.05,14.0,7.47,0.0
2018,9,9,6,0,208.0,19.0,2.0,10.5,28.0,129.77,0.0
2018,9,9,6,15,356.5,29.0,2.1,11.15,69.5,289.45,223.24
2018,9,9,6,30,505.0,39.0,2.2,11.8,111.0,417.06,342.92
2018,9,9,6,45,583.5,45.5,2.3,12.5,162.0,504.91,418.76
2018,9,9,7,0,662.0,52.0,2.4,13.2,213.0,592.69,489.26
2018,9,9,7,15,711.5,56.5,2.35,13.9,266.5,666.04,544.23
2018,9,9,7,30,761.0,61.0,2.3,14.6,320.0,740.52,597.09
2018,9,9,7,45,795.0,64.0,2.2,15.25,373.5,800.26,636.4
2018,9,9,8,0,829.0,67.0,2.1,15.9,427.0,859.06,673.39
2018,9,9,8,15,852.0,70.0,2.05,16.85,477.5,895.72,693.28
2018,9,9,8,30,875.0,73.0,2.0,17.8,528.0,940.07,718.0
2018,9,9,8,45,891.5,75.5,2.0,18.7,575.0,974.81,736.24
2018,9,9,9,0,908.0,78.0,2.0,19.6,622.0,1006.33,752.12
2018,9,9,9,15,920.0,80.0,2.0,20.55,663.5,1029.23,762.05
2018,9,9,9,30,932.0,82.0,2.0,21.5,705.0,1048.3,769.55
2018,9,9,9,45,939.5,83.5,2.0,22.45,739.5,1058.22,771.27
2018,9,9,10,0,947.0,85.0,2.0,23.4,774.0,1063.98,770.58
2018,9,9,10,15,922.5,100.5,2.05,24.3,792.5,1049.09,757.85
2018,9,9,10,30,898.0,116.0,2.1,25.2,811.0,1029.42,742.52
2018,9,9,10,45,928.0,105.5,2.1,26.1,840.5,1032.06,740.95
2018,9,9,11,0,958.0,95.0,2.1,27.0,870.0,1029.93,736.26
2018,9,9,11,15,965.5,93.0,2.15,27.75,885.0,1010.62,722.02
2018,9,9,11,30,973.0,91.0,2.2,28.5,900.0,987.13,705.42
2018,9,9,11,45,974.0,91.5,2.25,29.2,905.5,956.29,684.4
2018,9,9,12,0,975.0,92.0,2.3,29.9,911.0,921.71,661.05
2018,9,9,12,15,971.5,93.5,2.5,30.15,907.5,880.85,635.99
2018,9,9,12,30,968.0,95.0,2.7,30.4,904.0,836.86,608.4
2018,9,9,12,45,962.0,96.5,2.85,30.65,892.0,788.17,576.32
2018,9,9,13,0,956.0,98.0,3.0,30.9,880.0,737.02,540.06
2018,9,9,13,15,952.0,97.5,3.2,30.85,861.5,683.17,501.65
2018,9,9,13,30,948.0,97.0,3.4,30.8,843.0,627.22,460.28
2018,9,9,13,45,940.5,96.5,3.6,30.8,816.5,567.63,414.6
2018,9,9,14,0,933.0,96.0,3.8,30.8,790.0,506.81,366.3
2018,9,9,14,15,924.0,95.0,3.9,30.5,756.5,444.05,315.15
2018,9,9,14,30,915.0,94.0,4.0,30.2,723.0,380.78,262.14
2018,9,9,14,45,901.5,92.0,4.1,29.9,682.5,315.32,206.93
2018,9,9,15,0,888.0,90.0,4.2,29.6,642.0,250.48,153.27
2018,9,9,15,15,871.5,87.5,4.2,29.6,597.0,185.76,104.35
2018,9,9,15,30,855.0,85.0,4.2,29.6,552.0,115.99,63.05
2018,9,9,15,45,831.0,82.0,4.4,28.45,502.0,71.8,54.46
2018,9,9,16,0,807.0,79.0,4.6,27.3,452.0,69.51,53.03
2018,9,9,16,15,775.5,75.0,4.65,26.4,399.5,66.31,50.73
2018,9,9,16,30,744.0,71.0,4.7,25.5,347.0,63.07,48.34
2018,9,9,16,45,699.0,66.0,4.8,24.6,293.5,58.83,45.01
2018,9,9,17,0,654.0,61.0,4.9,23.7,240.0,50.36,37.91
2018,9,9,17,15,584.5,53.5,4.85,22.45,188.0,44.24,32.68
2018,9,9,17,30,515.0,46.0,4.8,21.2,136.0,38.15,27.25
2018,9,9,17,45,402.5,36.5,4.8,20.0,92.0,30.22,19.91
2018,9,9,18,0,290.0,27.0,4.8,18.8,48.0,22.45,9.83
2018,9,9,18,15,155.0,15.0,4.7,18.0,25.0,11.8,0.0
2018,9,9,18,30,20.0,3.0,4.6,17.2,2.0,0.0,0.0
2018,9,9,18,45,10.0,1.5,4.55,16.4,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,10,5,45,92.5,9.0,2.05,9.9,12.5,0.0,0.0
2018,9,10,6,0,185.0,18.0,2.2,10.3,25.0,116.72,0.0
2018,9,10,6,15,324.0,28.5,2.25,10.95,64.5,270.29,206.37
2018,9,10,6,30,463.0,39.0,2.3,11.6,104.0,390.74,321.87
2018,9,10,6,45,541.5,46.5,2.3,12.3,153.5,478.06,397.72
2018,9,10,7,0,620.0,54.0,2.3,13.0,203.0,571.1,472.51
2018,9,10,7,15,671.5,60.0,2.15,13.7,256.5,639.95,523.88
2018,9,10,7,30,723.0,66.0,2.0,14.4,310.0,716.64,578.08
2018,9,10,7,45,757.0,70.0,1.8,15.1,362.5,776.55,616.58
2018,9,10,8,0,791.0,74.0,1.6,15.8,415.0,835.57,652.35
