Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,13,45,329.5,178.0,1.05,15.95,326.5,321.73,254.68
2018,11,19,14,0,303.0,170.0,1.0,16.0,299.0,280.56,220.6
2018,11,19,14,15,254.0,161.0,0.85,15.75,263.5,233.25,181.78
2018,11,19,14,30,205.0,152.0,0.7,15.5,228.0,186.64,143.72
2018,11,19,14,45,121.0,132.5,0.6,15.3,176.0,135.53,103.65
2018,11,19,15,0,37.0,113.0,0.5,15.1,124.0,93.11,71.66
2018,11,19,15,15,18.5,88.0,0.5,15.1,93.5,68.1,51.6
2018,11,19,15,30,0.0,63.0,0.5,15.1,63.0,47.44,34.86
2018,11,19,15,45,0.0,50.0,0.5,14.45,50.0,37.7,27.89
2018,11,19,16,0,0.0,37.0,0.5,13.8,37.0,28.13,19.14
2018,11,19,16,15,4.5,25.5,0.45,13.55,26.0,19.5,10.94
2018,11,19,16,30,9.0,14.0,0.4,13.3,15.0,11.02,0.0
2018,11,19,16,45,9.0,7.5,0.4,13.05,8.0,5.9,0.0
2018,11,19,17,0,9.0,1.0,0.4,12.8,1.0,0.0,0.0
2018,11,19,17,15,4.5,0.5,0.45,12.6,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.5,5.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.25,5.35,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.1,5.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.25,5.05,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.55,4.6,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,11,20,6,45,50.0,5.0,0.75,3.75,5.5,0.0,0.0
2018,11,20,7,0,100.0,10.0,0.8,3.5,11.0,85.88,0.0
2018,11,20,7,15,254.0,21.0,0.85,4.05,41.5,269.15,65.7
2018,11,20,7,30,408.0,32.0,0.9,4.6,72.0,442.19,351.3
2018,11,20,7,45,496.5,39.0,0.9,5.15,112.5,540.28,442.87
2018,11,20,8,0,585.0,46.0,0.9,5.7,153.0,641.61,525.21
2018,11,20,8,15,638.5,51.0,0.9,6.3,195.0,700.66,570.99
2018,11,20,8,30,692.0,56.0,0.9,6.9,237.0,769.81,621.62
2018,11,20,8,45,727.5,60.0,0.9,7.5,277.5,819.05,655.2
2018,11,20,9,0,763.0,64.0,0.9,8.1,318.0,865.99,685.84
2018,11,20,9,15,773.5,70.5,0.8,8.85,352.0,888.84,696.37
2018,11,20,9,30,784.0,77.0,0.7,9.6,386.0,908.34,704.3
2018,11,20,9,45,777.0,85.5,0.6,10.4,411.5,909.41,699.3
2018,11,20,10,0,770.0,94.0,0.5,11.2,437.0,914.76,697.47
2018,11,20,10,15,789.0,94.0,0.5,12.0,462.0,916.49,695.38
2018,11,20,10,30,808.0,94.0,0.5,12.8,487.0,922.27,696.17
2018,11,20,10,45,818.5,94.5,0.55,13.55,504.5,916.59,690.67
2018,11,20,11,0,829.0,95.0,0.6,14.3,522.0,907.14,683.01
2018,11,20,11,15,804.5,103.0,0.8,15.0,523.5,870.87,660.64
2018,11,20,11,30,780.0,111.0,1.0,15.7,525.0,838.37,640.52
2018,11,20,11,45,685.5,134.5,1.2,16.4,499.5,756.46,585.25
2018,11,20,12,0,591.0,158.0,1.4,17.1,474.0,675.22,527.45
2018,11,20,12,15,544.0,168.5,1.45,17.35,457.0,614.88,483.09
2018,11,20,12,30,497.0,179.0,1.5,17.6,440.0,563.75,444.33
2018,11,20,12,45,533.0,164.5,1.55,17.85,438.0,546.27,431.29
2018,11,20,13,0,569.0,150.0,1.6,18.1,436.0,524.3,414.05
2018,11,20,13,15,526.5,154.0,1.6,18.1,410.5,470.12,371.39
2018,11,20,13,30,484.0,158.0,1.6,18.1,385.0,418.66,330.31
2018,11,20,13,45,500.0,143.5,1.55,18.1,366.5,381.43,299.38
2018,11,20,14,0,516.0,129.0,1.5,18.1,348.0,341.93,265.5
2018,11,20,14,15,598.5,104.0,1.3,17.85,338.5,319.84,242.8
2018,11,20,14,30,681.0,79.0,1.1,17.6,329.0,282.09,205.72
2018,11,20,14,45,664.5,74.5,0.9,17.35,297.5,228.8,158.31
2018,11,20,15,0,648.0,70.0,0.7,17.1,266.0,177.03,113.48
2018,11,20,15,15,540.0,69.5,0.7,17.1,216.5,119.94,72.04
2018,11,20,15,30,432.0,69.0,0.7,17.1,167.0,73.26,44.78
2018,11,20,15,45,356.0,58.5,0.75,15.85,128.0,44.17,33.34
2018,11,20,16,0,280.0,48.0,0.8,14.6,89.0,36.2,26.06
2018,11,20,16,15,204.0,34.5,0.85,14.05,59.0,26.1,16.38
2018,11,20,16,30,128.0,21.0,0.9,13.5,29.0,15.95,1.27
2018,11,20,16,45,64.0,10.5,0.95,13.0,14.5,8.26,0.0
2018,11,20,17,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,1.65,8.4,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,1.7,8.5,2.0,1.57,0.0
2018,11,21,7,15,0.0,5.0,1.85,8.9,5.0,3.78,0.0
2018,11,21,7,30,0.0,8.0,2.0,9.3,8.0,6.06,0.0
2018,11,21,7,45,0.0,10.5,2.1,9.7,10.5,7.96,1.13
2018,11,21,8,0,0.0,13.0,2.2,10.1,13.0,9.86,2.87
2018,11,21,8,15,0.0,14.5,2.3,10.3,14.5,11.01,3.93
2018,11,21,8,30,0.0,16.0,2.4,10.5,16.0,12.15,4.96
2018,11,21,8,45,0.0,19.5,2.5,10.75,19.5,14.83,7.29
2018,11,21,9,0,0.0,23.0,2.6,11.0,23.0,17.51,9.61
2018,11,21,9,15,0.0,26.0,2.8,11.4,26.0,19.81,11.56
2018,11,21,9,30,0.0,29.0,3.0,11.8,29.0,22.12,13.49
2018,11,21,9,45,1.5,60.5,3.2,12.2,61.0,47.84,35.6
2018,11,21,10,0,3.0,92.0,3.4,12.6,93.0,75.22,58.84
2018,11,21,10,15,2.5,102.0,3.65,13.1,103.0,83.38,65.45
2018,11,21,10,30,2.0,112.0,3.9,13.6,113.0,91.54,72.05
2018,11,21,10,45,30.5,144.5,4.15,14.1,160.0,162.18,131.98
2018,11,21,11,0,59.0,177.0,4.4,14.6,207.0,221.75,181.56
2018,11,21,11,15,37.5,168.5,4.5,14.75,187.5,189.43,153.85
2018,11,21,11,30,16.0,160.0,4.6,14.9,168.0,145.68,116.82
2018,11,21,11,45,28.5,153.0,4.7,15.1,168.0,160.3,129.29
2018,11,21,12,0,41.0,146.0,4.8,15.3,168.0,161.17,130.29
2018,11,21,12,15,56.0,135.5,4.7,15.2,165.0,159.91,129.71
2018,11,21,12,30,71.0,125.0,4.6,15.1,162.0,169.86,138.26
2018,11,21,12,45,89.0,155.0,4.5,15.05,200.5,206.62,168.56
2018,11,21,13,0,107.0,185.0,4.4,15.0,239.0,240.75,196.29
2018,11,21,13,15,53.5,126.5,4.2,14.8,153.5,136.67,109.85
2018,11,21,13,30,0.0,68.0,4.0,14.6,68.0,52.18,38.62
2018,11,21,13,45,0.0,52.5,3.8,14.45,52.5,40.2,28.6
2018,11,21,14,0,0.0,37.0,3.6,14.3,37.0,28.26,18.52
2018,11,21,14,15,17.0,43.5,3.35,14.15,49.5,40.51,28.75
2018,11,21,14,30,34.0,50.0,3.1,14.0,62.0,52.28,38.23
2018,11,21,14,45,40.5,50.5,2.9,13.8,63.5,51.54,37.11
2018,11,21,15,0,47.0,51.0,2.7,13.6,65.0,49.84,35.17
2018,11,21,15,15,23.5,32.0,2.7,13.6,39.0,27.89,17.37
2018,11,21,15,30,0.0,13.0,2.7,13.6,13.0,9.86,2.84
2018,11,21,15,45,0.0,10.0,2.35,13.05,10.0,7.58,1.12
2018,11,21,16,0,0.0,7.0,2.0,12.5,7.0,5.3,0.0
2018,11,21,16,15,0.0,5.0,1.85,12.0,5.0,3.78,0.0
2018,11,21,16,30,0.0,3.0,1.7,11.5,3.0,2.27,0.0
2018,11,21,16,45,0.0,1.5,1.55,10.95,1.5,1.18,0.0
2018,11,21,17,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,22,6,45,50.0,4.5,1.5,6.55,5.0,0.0,0.0
2018,11,22,7,0,100.0,9.0,1.5,6.6,10.0,84.89,0.0
2018,11,22,7,15,262.5,18.5,1.75,7.4,38.5,269.47,0.0
2018,11,22,7,30,425.0,28.0,2.0,8.2,67.0,451.97,350.49
2018,11,22,7,45,518.0,34.0,2.25,9.0,107.5,540.73,442.49
2018,11,22,8,0,611.0,40.0,2.5,9.8,148.0,646.45,531.41
2018,11,22,8,15,667.0,44.0,2.65,10.2,190.0,717.25,589.28
2018,11,22,8,30,723.0,48.0,2.8,10.6,232.0,787.4,643.92
2018,11,22,8,45,759.5,50.5,2.95,11.0,272.0,835.57,679.91
2018,11,22,9,0,796.0,53.0,3.1,11.4,312.0,881.55,713.07
2018,11,22,9,15,819.0,55.0,3.2,11.75,347.5,899.74,724.82
2018,11,22,9,30,842.0,57.0,3.3,12.1,383.0,925.8,742.16
2018,11,22,9,45,690.0,91.5,3.4,12.45,372.5,837.98,676.16
2018,11,22,10,0,538.0,126.0,3.5,12.8,362.0,714.33,582.82
2018,11,22,10,15,479.0,142.5,3.6,13.15,361.0,669.44,548.13
2018,11,22,10,30,420.0,159.0,3.7,13.5,360.0,622.82,509.96
2018,11,22,10,45,667.5,110.5,3.75,13.85,443.5,799.43,644.37
2018,11,22,11,0,915.0,62.0,3.8,14.2,527.0,934.02,740.01
2018,11,22,11,15,919.5,62.5,3.9,14.35,537.0,914.56,724.57
2018,11,22,11,30,924.0,63.0,4.0,14.5,547.0,891.47,707.83
2018,11,22,11,45,925.5,62.5,4.1,14.65,549.0,861.04,685.8
2018,11,22,12,0,927.0,62.0,4.2,14.8,551.0,827.36,661.39
2018,11,22,12,15,861.5,78.5,4.3,14.85,529.5,759.28,611.68
2018,11,22,12,30,796.0,95.0,4.4,14.9,508.0,698.8,566.86
2018,11,22,12,45,574.0,146.5,4.55,14.95,440.5,564.12,459.63
2018,11,22,13,0,352.0,198.0,4.7,15.0,373.0,421.34,344.16
2018,11,22,13,15,241.5,199.0,4.8,14.85,317.0,336.11,274.5
2018,11,22,13,30,131.0,200.0,4.9,14.7,261.0,251.12,204.34
2018,11,22,13,45,102.5,182.0,5.0,14.55,228.0,210.58,170.8
2018,11,22,14,0,74.0,164.0,5.1,14.4,195.0,166.59,134.22
2018,11,22,14,15,46.0,133.5,5.1,14.15,152.5,124.66,99.36
2018,11,22,14,30,18.0,103.0,5.1,13.9,110.0,84.8,66.3
2018,11,22,14,45,28.5,96.5,5.1,13.6,106.0,82.72,64.17
2018,11,22,15,0,39.0,90.0,5.1,13.3,102.0,76.7,58.51
2018,11,22,15,15,56.5,83.0,5.1,13.3,97.5,69.67,51.73
2018,11,22,15,30,74.0,76.0,5.1,13.3,93.0,60.42,44.05
2018,11,22,15,45,58.0,60.0,4.6,12.45,71.5,44.0,33.6
2018,11,22,16,0,42.0,44.0,4.1,11.6,50.0,32.78,23.28
2018,11,22,16,15,29.0,29.0,3.9,11.2,32.5,22.01,12.93
2018,11,22,16,30,16.0,14.0,3.7,10.8,15.0,10.99,0.0
2018,11,22,16,45,8.0,7.0,3.55,10.4,7.5,5.51,0.0
2018,11,22,17,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.2,9.65,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.35,9.55,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,4.05,10.35,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.4,9.5,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.5,9.6,1.0,0.79,0.0
2018,11,23,7,15,0.0,5.5,1.65,9.8,5.5,4.16,0.0
2018,11,23,7,30,0.0,10.0,1.8,10.0,10.0,7.58,0.29
2018,11,23,7,45,0.0,16.0,1.95,10.25,16.0,12.15,4.64
2018,11,23,8,0,0.0,22.0,2.1,10.5,22.0,16.74,8.77
2018,11,23,8,15,0.0,30.0,2.25,10.7,30.0,22.86,14.2
2018,11,23,8,30,0.0,38.0,2.4,10.9,38.0,29.0,19.59
2018,11,23,8,45,0.0,37.5,2.55,11.05,37.5,28.62,19.27
2018,11,23,9,0,0.0,37.0,2.7,11.2,37.0,28.24,18.91
2018,11,23,9,15,0.0,60.0,2.9,11.45,60.0,45.96,34.17
2018,11,23,9,30,0.0,83.0,3.1,11.7,83.0,65.38,50.73
2018,11,23,9,45,1.0,85.0,3.3,11.95,85.5,67.52,52.44
2018,11,23,10,0,2.0,87.0,3.5,12.2,88.0,69.8,54.28
2018,11,23,10,15,1.0,83.0,3.7,12.5,83.5,64.92,49.92
2018,11,23,10,30,0.0,79.0,3.9,12.8,79.0,60.7,46.15
2018,11,23,10,45,0.5,87.0,4.1,13.05,87.5,67.57,51.88
2018,11,23,11,0,1.0,95.0,4.3,13.3,96.0,74.79,57.88
2018,11,23,11,15,1.5,117.0,4.45,13.4,118.0,94.35,74.26
2018,11,23,11,30,2.0,139.0,4.6,13.5,140.0,114.24,90.84
2018,11,23,11,45,1.0,104.0,4.7,13.55,104.5,82.07,63.81
2018,11,23,12,0,0.0,69.0,4.8,13.6,69.0,52.99,39.29
2018,11,23,12,15,0.5,73.5,4.75,13.55,74.0,56.85,42.6
2018,11,23,12,30,1.0,78.0,4.7,13.5,79.0,60.67,45.87
2018,11,23,12,45,1.0,84.5,4.6,13.45,85.0,65.66,50.13
2018,11,23,13,0,1.0,91.0,4.5,13.4,91.0,70.86,54.57
2018,11,23,13,15,2.5,78.0,4.55,13.45,79.0,61.38,46.63
2018,11,23,13,30,4.0,65.0,4.6,13.5,67.0,51.97,38.71
2018,11,23,13,45,3.0,70.5,4.6,13.5,72.0,55.52,41.77
2018,11,23,14,0,2.0,76.0,4.6,13.5,77.0,59.19,44.96
2018,11,23,14,15,20.0,86.5,4.55,13.4,94.0,76.47,59.44
2018,11,23,14,30,38.0,97.0,4.5,13.3,111.0,88.66,69.22
2018,11,23,14,45,19.0,59.5,4.45,13.25,66.5,51.48,37.94
2018,11,23,15,0,0.0,22.0,4.4,13.2,22.0,16.74,8.81
2018,11,23,15,15,0.0,18.5,4.4,13.2,18.5,14.06,6.49
2018,11,23,15,30,0.0,15.0,4.4,13.2,15.0,11.39,4.15
2018,11,23,15,45,0.0,11.5,4.25,12.85,11.5,8.72,2.13
2018,11,23,16,0,0.0,8.0,4.1,12.5,8.0,6.06,0.0
2018,11,23,16,15,0.0,5.5,4.05,12.4,5.5,4.16,0.0
2018,11,23,16,30,0.0,3.0,4.0,12.3,3.0,2.27,0.0
2018,11,23,16,45,0.0,1.5,3.95,12.15,1.5,1.18,0.0
2018,11,23,17,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,24,6,45,36.5,3.5,2.05,9.5,3.5,0.0,0.0
2018,11,24,7,0,73.0,7.0,2.1,9.5,7.0,62.16,0.0
2018,11,24,7,15,245.5,16.5,2.35,9.95,34.5,211.57,0.0
2018,11,24,7,30,418.0,26.0,2.6,10.4,62.0,427.33,320.65
2018,11,24,7,45,513.0,31.5,2.85,10.85,101.0,532.52,433.28
2018,11,24,8,0,608.0,37.0,3.1,11.3,140.0,638.7,524.02
2018,11,24,8,15,664.0,40.0,3.1,11.55,181.0,707.57,580.72
2018,11,24,8,30,720.0,43.0,3.1,11.8,222.0,775.87,633.99
2018,11,24,8,45,756.0,45.5,3.1,12.1,261.5,812.73,661.22
2018,11,24,9,0,792.0,48.0,3.1,12.4,301.0,857.63,693.23
2018,11,24,9,15,816.0,50.0,3.05,12.75,336.5,887.75,712.81
2018,11,24,9,30,840.0,52.0,3.0,13.1,372.0,915.01,729.84
2018,11,24,9,45,857.0,53.0,2.95,13.45,402.0,930.66,738.2
2018,11,24,10,0,874.0,54.0,2.9,13.8,432.0,942.87,744.11
2018,11,24,10,15,855.0,60.0,2.9,14.15,446.5,923.56,728.17
2018,11,24,10,30,836.0,66.0,2.9,14.5,461.0,900.87,710.24
2018,11,24,10,45,558.0,114.5,2.85,14.85,382.0,700.73,562.62
2018,11,24,11,0,280.0,163.0,2.8,15.2,303.0,450.88,367.88
2018,11,24,11,15,283.5,173.0,2.7,15.4,317.5,455.37,371.49
2018,11,24,11,30,287.0,183.0,2.6,15.6,332.0,458.22,372.53
2018,11,24,11,45,327.5,175.5,2.55,15.8,346.0,470.71,382.33
2018,11,24,12,0,368.0,168.0,2.5,16.0,360.0,499.96,404.33
2018,11,24,12,15,414.0,166.0,2.45,16.05,380.0,514.14,414.93
2018,11,24,12,30,460.0,164.0,2.4,16.1,400.0,523.31,421.47
2018,11,24,12,45,483.0,157.0,2.35,16.2,399.5,506.54,407.66
2018,11,24,13,0,506.0,150.0,2.3,16.3,399.0,486.5,391.1
2018,11,24,13,15,473.0,154.5,2.3,16.2,380.0,441.64,354.81
2018,11,24,13,30,440.0,159.0,2.3,16.1,361.0,398.58,319.52
2018,11,24,13,45,540.5,129.0,2.25,16.05,362.5,389.85,310.37
2018,11,24,14,0,641.0,99.0,2.2,16.0,364.0,375.44,294.53
2018,11,24,14,15,707.5,80.0,2.15,15.8,351.5,340.47,260.93
2018,11,24,14,30,774.0,61.0,2.1,15.6,339.0,298.43,219.75
2018,11,24,14,45,705.5,62.5,2.05,15.4,295.0,233.5,163.37
2018,11,24,15,0,637.0,64.0,2.0,15.2,251.0,173.88,113.14
2018,11,24,15,15,573.5,60.0,2.0,15.2,209.5,119.69,70.9
2018,11,24,15,30,510.0,56.0,2.0,15.2,168.0,73.18,41.75
2018,11,24,15,45,516.5,46.0,1.5,13.9,138.0,38.11,28.18
2018,11,24,16,0,523.0,36.0,1.0,12.6,108.0,32.99,23.36
2018,11,24,16,15,394.0,28.5,1.0,11.9,71.5,23.8,14.26
2018,11,24,16,30,265.0,21.0,1.0,11.2,35.0,17.49,0.0
2018,11,24,16,45,132.5,10.5,1.0,10.55,17.5,8.26,0.0
2018,11,24,17,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,11,25,6,45,33.0,3.0,1.05,5.8,3.0,0.0,0.0
2018,11,25,7,0,66.0,6.0,1.1,5.7,6.0,4.72,0.0
2018,11,25,7,15,235.0,16.5,1.2,6.25,33.0,202.79,0.0
2018,11,25,7,30,404.0,27.0,1.3,6.8,60.0,428.24,315.96
2018,11,25,7,45,504.0,32.5,1.35,7.35,99.5,524.53,425.82
2018,11,25,8,0,604.0,38.0,1.4,7.9,139.0,635.44,518.6
2018,11,25,8,15,662.5,42.0,1.5,8.45,181.0,708.19,577.25
2018,11,25,8,30,721.0,46.0,1.6,9.0,223.0,780.46,632.58
2018,11,25,8,45,742.5,51.0,1.65,9.55,260.0,817.75,659.29
2018,11,25,9,0,764.0,56.0,1.7,10.1,297.0,852.57,683.2
2018,11,25,9,15,803.5,56.5,1.8,10.7,336.0,895.89,712.68
2018,11,25,9,30,843.0,57.0,1.9,11.3,375.0,924.94,731.25
2018,11,25,9,45,858.5,58.5,2.0,11.85,405.0,939.73,739.77
2018,11,25,10,0,874.0,60.0,2.1,12.4,435.0,951.05,745.94
2018,11,25,10,15,885.0,61.0,2.15,12.8,459.0,953.64,745.92
2018,11,25,10,30,896.0,62.0,2.2,13.2,483.0,952.51,743.51
2018,11,25,10,45,902.5,63.0,2.2,13.6,500.0,943.31,735.14
2018,11,25,11,0,909.0,64.0,2.2,14.0,517.0,930.39,724.45
2018,11,25,11,15,913.0,64.5,2.2,14.35,527.0,910.84,709.49
2018,11,25,11,30,917.0,65.0,2.2,14.7,537.0,887.72,692.24
2018,11,25,11,45,917.5,65.5,2.2,15.05,539.5,858.16,670.6
2018,11,25,12,0,918.0,66.0,2.2,15.4,542.0,825.41,646.82
2018,11,25,12,15,918.0,64.5,2.2,15.55,537.0,786.82,619.33
2018,11,25,12,30,918.0,63.0,2.2,15.7,532.0,745.42,589.73
2018,11,25,12,45,916.0,62.0,2.15,15.85,520.0,700.59,556.6
2018,11,25,13,0,914.0,61.0,2.1,16.0,508.0,653.45,519.34
2018,11,25,13,15,905.5,60.0,2.0,16.0,488.0,600.4,476.75
2018,11,25,13,30,897.0,59.0,1.9,16.0,468.0,546.08,432.11
2018,11,25,13,45,885.0,57.5,1.85,16.0,441.5,488.55,383.94
2018,11,25,14,0,873.0,56.0,1.8,16.0,415.0,430.65,333.99
2018,11,25,14,15,855.0,54.0,1.75,15.9,382.5,369.96,280.62
2018,11,25,14,30,837.0,52.0,1.7,15.8,350.0,310.12,226.75
2018,11,25,14,45,810.5,50.0,1.65,15.65,313.0,249.31,172.05
2018,11,25,15,0,784.0,48.0,1.6,15.5,276.0,189.34,119.33
2018,11,25,15,15,659.0,52.0,1.6,15.5,224.0,126.53,72.68
2018,11,25,15,30,534.0,56.0,1.6,15.5,172.0,75.51,42.6
2018,11,25,15,45,359.5,51.5,1.15,14.35,122.0,41.35,30.97
2018,11,25,16,0,185.0,47.0,0.7,13.2,72.0,34.91,24.97
2018,11,25,16,15,156.0,32.0,0.7,12.9,48.0,24.09,14.35
2018,11,25,16,30,127.0,17.0,0.7,12.6,24.0,12.99,0.0
2018,11,25,16,45,63.5,8.5,0.7,12.35,12.0,6.69,0.0
2018,11,25,17,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,11,26,6,45,11.5,2.0,1.15,3.95,2.0,0.0,0.0
2018,11,26,7,0,23.0,4.0,1.1,4.0,4.0,3.15,0.0
2018,11,26,7,15,36.0,16.5,1.25,4.8,18.5,42.02,0.0
2018,11,26,7,30,49.0,29.0,1.4,5.6,33.0,94.76,66.43
2018,11,26,7,45,80.0,45.0,1.5,6.35,56.0,145.01,119.56
2018,11,26,8,0,111.0,61.0,1.6,7.1,79.0,192.38,163.0
2018,11,26,8,15,131.5,77.5,1.55,7.6,105.0,231.76,198.04
2018,11,26,8,30,152.0,94.0,1.5,8.1,131.0,271.2,232.0
2018,11,26,8,45,173.5,109.5,1.5,8.65,158.5,309.86,264.32
2018,11,26,9,0,195.0,125.0,1.5,9.2,186.0,369.58,312.43
2018,11,26,9,15,208.0,138.5,1.55,9.85,210.5,396.93,333.32
2018,11,26,9,30,221.0,152.0,1.6,10.5,235.0,423.51,353.3
2018,11,26,9,45,310.5,154.0,1.6,11.15,280.5,508.35,420.67
2018,11,26,10,0,400.0,156.0,1.6,11.8,326.0,615.91,501.82
2018,11,26,10,15,423.5,161.0,1.6,12.3,350.0,637.6,515.6
2018,11,26,10,30,447.0,166.0,1.6,12.8,374.0,656.85,528.2
2018,11,26,10,45,421.0,178.0,1.55,13.25,380.0,634.72,508.76
2018,11,26,11,0,395.0,190.0,1.5,13.7,386.0,589.78,473.4
2018,11,26,11,15,348.5,203.5,1.5,14.05,379.0,550.22,441.66
2018,11,26,11,30,302.0,217.0,1.5,14.4,372.0,511.2,410.17
2018,11,26,11,45,243.0,223.0,1.5,14.7,348.0,454.28,364.86
2018,11,26,12,0,184.0,229.0,1.5,15.0,324.0,382.25,307.8
2018,11,26,12,15,196.5,221.0,1.5,15.3,321.5,372.12,300.09
2018,11,26,12,30,209.0,213.0,1.5,15.6,319.0,360.92,291.07
2018,11,26,12,45,336.5,188.5,1.55,15.85,354.5,424.04,341.53
2018,11,26,13,0,464.0,164.0,1.6,16.1,390.0,474.74,380.2
2018,11,26,13,15,408.5,169.5,1.55,16.0,362.5,419.35,335.41
2018,11,26,13,30,353.0,175.0,1.5,15.9,335.0,357.32,285.84
2018,11,26,13,45,443.5,147.0,1.45,15.8,336.5,361.56,287.47
2018,11,26,14,0,534.0,119.0,1.4,15.7,338.0,344.67,270.55
2018,11,26,14,15,530.0,108.5,1.25,15.15,311.0,303.69,234.46
2018,11,26,14,30,526.0,98.0,1.1,14.6,284.0,257.39,193.44
2018,11,26,14,45,538.0,85.5,0.95,14.1,258.0,213.42,153.28
2018,11,26,15,0,550.0,73.0,0.8,13.6,232.0,167.83,112.15
2018,11,26,15,15,430.0,71.5,0.8,13.6,184.5,110.93,69.87
2018,11,26,15,30,310.0,70.0,0.8,13.6,137.0,71.62,46.05
2018,11,26,15,45,319.0,55.0,0.8,12.8,110.5,41.43,31.25
2018,11,26,16,0,328.0,40.0,0.8,12.0,84.0,32.53,22.98
2018,11,26,16,15,276.0,30.5,0.85,11.7,58.0,25.05,15.14
2018,11,26,16,30,224.0,21.0,0.9,11.4,32.0,17.44,0.0
2018,11,26,16,45,112.0,10.5,0.9,11.1,16.0,8.26,0.0
2018,11,26,17,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.45,9.65,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,11,27,6,45,9.0,1.0,1.1,5.5,1.0,0.0,0.0
2018,11,27,7,0,18.0,2.0,1.1,5.6,2.0,0.0,0.0
2018,11,27,7,15,9.0,7.5,1.05,6.0,7.5,13.15,0.0
2018,11,27,7,30,0.0,13.0,1.0,6.4,13.0,9.88,1.48
2018,11,27,7,45,0.0,19.5,0.95,6.75,19.5,14.84,6.96
2018,11,27,8,0,0.0,26.0,0.9,7.1,26.0,19.81,11.58
2018,11,27,8,15,0.0,35.0,1.0,7.65,35.0,26.71,17.77
2018,11,27,8,30,0.0,44.0,1.1,8.2,44.0,33.64,23.9
2018,11,27,8,45,7.5,70.5,1.2,8.7,73.0,65.14,51.74
2018,11,27,9,0,15.0,97.0,1.3,9.2,102.0,99.91,81.94
2018,11,27,9,15,8.0,92.0,1.4,9.55,94.5,84.42,68.04
2018,11,27,9,30,1.0,87.0,1.5,9.9,87.0,70.73,55.75
2018,11,27,9,45,0.5,71.0,1.55,10.25,71.0,54.97,42.02
2018,11,27,10,0,0.0,55.0,1.6,10.6,55.0,42.12,30.82
2018,11,27,10,15,0.0,62.5,1.7,10.8,62.5,47.91,35.72
2018,11,27,10,30,0.0,70.0,1.8,11.0,70.0,53.72,40.6
2018,11,27,10,45,0.0,73.5,1.9,11.25,73.5,56.44,42.81
2018,11,27,11,0,0.0,77.0,2.0,11.5,77.0,59.16,45.03
2018,11,27,11,15,0.0,70.5,2.1,11.6,70.5,54.13,40.7
2018,11,27,11,30,0.0,64.0,2.2,11.7,64.0,49.11,36.39
2018,11,27,11,45,3.0,102.0,2.3,11.75,103.5,82.16,64.51
2018,11,27,12,0,6.0,140.0,2.4,11.8,143.0,117.71,94.43
2018,11,27,12,15,29.5,168.5,2.5,11.9,183.5,173.22,141.3
2018,11,27,12,30,53.0,197.0,2.6,12.0,224.0,216.61,177.44
2018,11,27,12,45,33.0,144.5,2.7,12.1,161.0,147.1,119.44
2018,11,27,13,0,13.0,92.0,2.8,12.2,98.0,79.33,62.23
2018,11,27,13,15,12.5,96.0,2.8,12.3,101.5,81.68,64.25
2018,11,27,13,30,12.0,100.0,2.8,12.4,105.0,84.03,66.21
2018,11,27,13,45,24.0,102.5,2.8,12.5,112.5,95.33,75.8
2018,11,27,14,0,36.0,105.0,2.8,12.6,120.0,100.64,80.08
2018,11,27,14,15,27.0,95.5,2.45,12.35,106.0,86.73,68.29
2018,11,27,14,30,18.0,86.0,2.1,12.1,92.0,74.05,57.63
2018,11,27,14,45,11.5,75.0,1.7,11.9,78.5,60.36,46.09
2018,11,27,15,0,5.0,64.0,1.3,11.7,65.0,49.93,37.4
2018,11,27,15,15,2.5,43.0,1.3,11.7,43.5,33.16,23.02
2018,11,27,15,30,0.0,22.0,1.3,11.7,22.0,16.73,8.84
2018,11,27,15,45,0.0,16.5,1.05,11.15,16.5,12.53,5.62
2018,11,27,16,0,0.0,11.0,0.8,10.6,11.0,8.34,1.74
2018,11,27,16,15,1.0,7.5,0.8,10.4,7.5,5.68,0.0
2018,11,27,16,30,2.0,4.0,0.8,10.2,4.0,3.13,0.0
2018,11,27,16,45,1.0,2.0,0.75,10.05,2.0,1.57,0.0
2018,11,27,17,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,28,6,45,0.5,0.5,0.55,9.35,0.5,0.0,0.0
2018,11,28,7,0,1.0,1.0,0.6,9.3,1.0,0.0,0.0
2018,11,28,7,15,19.5,13.0,0.65,9.6,14.5,25.91,0.0
2018,11,28,7,30,38.0,25.0,0.7,9.9,28.0,75.6,46.98
2018,11,28,7,45,59.0,40.0,0.8,10.2,48.0,117.49,93.83
2018,11,28,8,0,80.0,55.0,0.9,10.5,68.0,154.26,127.7
2018,11,28,8,15,107.0,70.5,0.95,10.9,93.0,197.82,166.17
2018,11,28,8,30,134.0,86.0,1.0,11.3,118.0,241.81,204.0
2018,11,28,8,45,96.0,93.0,1.1,11.65,118.0,210.21,176.59
2018,11,28,9,0,58.0,100.0,1.2,12.0,118.0,159.32,132.76
2018,11,28,9,15,180.0,114.0,1.15,12.25,178.5,334.46,280.59
2018,11,28,9,30,302.0,128.0,1.1,12.5,239.0,469.57,388.31
2018,11,28,9,45,299.0,138.5,1.05,12.8,256.0,476.28,390.57
2018,11,28,10,0,296.0,149.0,1.0,13.1,273.0,481.64,392.86
2018,11,28,10,15,268.0,173.5,1.0,13.4,290.5,479.71,388.84
2018,11,28,10,30,240.0,198.0,1.0,13.7,308.0,476.22,383.79
2018,11,28,10,45,252.0,195.5,1.0,14.05,315.0,475.34,382.49
2018,11,28,11,0,264.0,193.0,1.0,14.4,322.0,473.51,380.47
2018,11,28,11,15,315.5,184.5,1.05,14.65,342.0,498.79,400.41
2018,11,28,11,30,367.0,176.0,1.1,14.9,362.0,542.49,433.1
2018,11,28,11,45,364.5,166.0,1.15,15.15,351.5,513.49,410.63
2018,11,28,12,0,362.0,156.0,1.2,15.4,341.0,483.48,387.88
2018,11,28,12,15,520.5,127.5,1.4,15.5,390.5,565.55,452.89
2018,11,28,12,30,679.0,99.0,1.6,15.6,440.0,623.89,497.92
2018,11,28,12,45,705.0,98.5,1.8,15.65,445.0,607.34,485.03
2018,11,28,13,0,731.0,98.0,2.0,15.7,450.0,586.43,468.8
2018,11,28,13,15,788.0,84.5,2.2,15.6,450.5,564.36,451.41
2018,11,28,13,30,845.0,71.0,2.4,15.5,451.0,536.89,428.42
2018,11,28,13,45,815.0,72.0,2.55,15.4,421.0,475.19,377.39
2018,11,28,14,0,785.0,73.0,2.7,15.3,391.0,415.04,326.19
2018,11,28,14,15,775.0,69.0,2.7,15.05,362.0,359.35,276.76
2018,11,28,14,30,765.0,65.0,2.7,14.8,333.0,303.81,226.22
2018,11,28,14,45,651.0,67.5,2.7,14.6,278.5,227.33,161.69
2018,11,28,15,0,537.0,70.0,2.7,14.4,224.0,164.85,110.74
2018,11,28,15,15,336.5,63.0,2.7,14.4,154.5,94.36,59.94
2018,11,28,15,30,136.0,56.0,2.7,14.4,85.0,51.5,33.99
2018,11,28,15,45,182.5,45.0,2.5,13.6,74.5,33.44,24.03
2018,11,28,16,0,229.0,34.0,2.3,12.8,64.0,25.96,17.08
2018,11,28,16,15,161.5,24.0,2.45,12.5,41.5,18.33,9.37
2018,11,28,16,30,94.0,14.0,2.6,12.2,19.0,10.7,0.0
2018,11,28,16,45,47.0,7.0,2.75,11.9,9.5,5.51,0.0
2018,11,28,17,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,9.95,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,9.3,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,9.25,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,9.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,9.25,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,9.35,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,9.55,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,9.7,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,9.85,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,10.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,10.75,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,11.25,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,11.75,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,11.85,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,10.15,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,9.8,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,9.65,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,9.65,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,9.75,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.3,9.85,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,9.9,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.45,9.95,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,11,29,7,15,0.0,4.5,5.7,10.05,4.5,3.54,0.0
2018,11,29,7,30,0.0,9.0,5.9,10.1,9.0,6.82,0.0
2018,11,29,7,45,0.0,16.0,6.05,10.2,16.0,12.16,4.44
2018,11,29,8,0,0.0,23.0,6.2,10.3,23.0,17.51,9.3
2018,11,29,8,15,0.0,31.0,6.3,10.35,31.0,23.64,14.78
2018,11,29,8,30,0.0,39.0,6.4,10.4,39.0,29.78,20.22
2018,11,29,8,45,0.0,27.5,6.5,10.5,27.5,20.94,12.59
2018,11,29,9,0,0.0,16.0,6.6,10.6,16.0,12.16,4.94
2018,11,29,9,15,25.0,30.5,6.5,10.65,39.5,55.86,44.23
2018,11,29,9,30,50.0,45.0,6.4,10.7,63.0,96.02,80.02
2018,11,29,9,45,56.5,72.5,6.35,10.75,94.5,132.99,111.73
2018,11,29,10,0,63.0,100.0,6.3,10.8,126.0,170.12,143.22
2018,11,29,10,15,31.5,66.5,6.15,10.75,79.5,86.55,70.41
2018,11,29,10,30,0.0,33.0,6.0,10.7,33.0,25.21,16.11
2018,11,29,10,45,0.0,52.5,5.9,10.7,52.5,40.21,28.99
2018,11,29,11,0,0.0,72.0,5.8,10.7,72.0,55.28,41.87
2018,11,29,11,15,0.5,68.5,5.8,10.75,69.0,53.03,39.92
2018,11,29,11,30,1.0,65.0,5.8,10.8,66.0,50.75,37.96
2018,11,29,11,45,15.5,80.0,5.75,10.9,88.0,79.98,63.47
2018,11,29,12,0,30.0,95.0,5.7,11.0,110.0,104.47,84.72
2018,11,29,12,15,161.5,147.5,5.65,11.15,228.5,283.74,238.43
2018,11,29,12,30,293.0,200.0,5.6,11.3,347.0,425.1,355.49
2018,11,29,12,45,165.5,150.5,5.55,11.45,233.0,256.2,214.05
2018,11,29,13,0,38.0,101.0,5.5,11.6,119.0,108.17,87.4
2018,11,29,13,15,183.0,118.5,5.4,11.65,201.0,225.91,188.34
2018,11,29,13,30,328.0,136.0,5.3,11.7,283.0,320.5,266.16
2018,11,29,13,45,403.0,125.5,5.2,11.75,295.5,324.41,267.09
2018,11,29,14,0,478.0,115.0,5.1,11.8,308.0,319.71,259.64
2018,11,29,14,15,311.0,90.0,4.75,11.65,211.5,204.16,162.87
2018,11,29,14,30,144.0,65.0,4.4,11.5,115.0,102.78,78.98
2018,11,29,14,45,180.0,73.0,4.05,11.35,129.0,108.2,81.11
2018,11,29,15,0,216.0,81.0,3.7,11.2,143.0,108.25,78.31
2018,11,29,15,15,251.0,62.5,3.7,11.2,124.0,83.96,55.65
2018,11,29,15,30,286.0,44.0,3.7,11.2,105.0,54.19,31.8
2018,11,29,15,45,365.5,40.0,2.9,10.55,100.0,32.28,23.31
2018,11,29,16,0,445.0,36.0,2.1,9.9,95.0,29.96,20.83
2018,11,29,16,15,330.5,28.5,2.1,9.5,63.0,23.61,13.83
2018,11,29,16,30,216.0,21.0,2.1,9.1,31.0,17.48,0.0
2018,11,29,16,45,108.0,10.5,2.05,8.75,15.5,8.26,0.0
2018,11,29,17,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,7.55,0.0,0.0,0.0
